,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,��,�~100mm,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,Instrument failure,,,""
2013/1/1 5:00,-1884 ,-2053 ,DS,DS,41.7 ,30.9 ,35.7 ,34.9 ,0.26 ,32.2 ,36.8 ,22.4 ,34.5 ,34.3 ,34.5 ,34.3 ,30.7 ,31.9 ,35.6 ,35.9 ,34.9 ,33.7 ,39.5 ,183.6 ,24.4 ,24.4 ,11.9 ,3.26 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.20 ,0.19 ,2.21 ,1.37 ,0.17 ,0.17 ,22 ,47.99 ,""
2013/1/1 11:00,-1901 ,-2050 ,DS,DS,41.7 ,30.9 ,35.7 ,34.9 ,0.26 ,32.2 ,36.8 ,22.3 ,34.5 ,34.3 ,34.5 ,34.3 ,30.6 ,31.9 ,35.5 ,35.9 ,34.9 ,33.7 ,39.4 ,183.7 ,24.4 ,24.4 ,11.7 ,3.37 ,511 ,-,17.15 ,0 ,0.46 ,26.4 ,0.19 ,0.19 ,2.21 ,1.37 ,0.17 ,0.17 ,22 ,47.83 ,""
2013/1/1 17:00,-1908 ,-2062 ,DS,DS,41.8 ,30.9 ,35.7 ,34.9 ,0.25 ,32.2 ,36.8 ,22.3 ,34.5 ,34.3 ,34.5 ,34.3 ,30.6 ,32.0 ,35.6 ,35.9 ,34.8 ,33.6 ,39.4 ,183.8 ,24.4 ,24.4 ,11.3 ,3.26 ,511 ,-,17.15 ,0 ,0.46 ,26.3 ,0.19 ,0.18 ,2.21 ,1.37 ,0.17 ,0.17 ,22 ,48.18 ,""
2013/1/1 23:00,-1906 ,-2054 ,DS,DS,41.7 ,30.9 ,35.6 ,34.9 ,0.26 ,32.3 ,36.9 ,22.3 ,34.5 ,34.3 ,34.5 ,34.2 ,30.6 ,32.0 ,35.6 ,35.9 ,34.8 ,33.7 ,39.3 ,183.8 ,24.3 ,24.4 ,11.1 ,3.28 ,511 ,-,17.15 ,0 ,0.46 ,26.1 ,0.20 ,0.19 ,2.21 ,1.37 ,0.17 ,0.17 ,22 ,47.66 ,""
2013/1/2 5:00,-1881 ,-2045 ,DS,DS,41.7 ,30.9 ,35.7 ,34.8 ,0.26 ,32.2 ,36.9 ,22.2 ,34.5 ,34.3 ,34.5 ,34.1 ,30.4 ,31.9 ,35.6 ,35.9 ,34.9 ,33.7 ,39.3 ,183.6 ,24.3 ,24.4 ,11.0 ,3.37 ,511 ,-,17.15 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.21 ,1.37 ,0.17 ,0.17 ,22 ,46.68 ,""
2013/1/2 11:00,-1872 ,-2048 ,DS,DS,41.6 ,30.9 ,35.6 ,34.8 ,0.27 ,32.2 ,36.8 ,22.2 ,34.5 ,34.3 ,34.5 ,34.1 ,29.9 ,31.8 ,35.6 ,35.9 ,34.8 ,33.6 ,39.2 ,183.6 ,24.3 ,24.4 ,10.9 ,3.29 ,511 ,-,17.15 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.21 ,1.38 ,0.17 ,0.17 ,22 ,46.13 ,""
2013/1/2 17:00,-1844 ,-2047 ,DS,DS,41.7 ,30.9 ,35.6 ,34.7 ,0.26 ,32.2 ,36.8 ,22.3 ,34.5 ,34.3 ,34.5 ,34.2 ,30.3 ,31.9 ,35.5 ,35.8 ,34.8 ,33.6 ,39.3 ,183.5 ,24.3 ,24.4 ,10.8 ,3.35 ,511 ,-,17.15 ,0 ,0.46 ,26.4 ,0.19 ,0.18 ,2.21 ,1.37 ,0.17 ,0.17 ,23 ,47.52 ,""
2013/1/2 23:00,-1865 ,-2047 ,DS,DS,41.8 ,30.9 ,35.7 ,34.7 ,0.26 ,32.3 ,36.8 ,22.3 ,34.5 ,34.2 ,34.5 ,34.2 ,30.6 ,31.9 ,35.6 ,35.9 ,34.9 ,33.7 ,38.8 ,183.6 ,24.3 ,24.3 ,10.9 ,3.26 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.19 ,0.18 ,2.21 ,1.38 ,0.17 ,0.17 ,23 ,47.14 ,""
2013/1/3 5:00,-1880 ,-2051 ,DS,DS,41.8 ,30.9 ,35.6 ,34.8 ,0.26 ,32.3 ,36.8 ,22.3 ,34.5 ,34.2 ,34.5 ,34.2 ,30.7 ,31.9 ,35.6 ,35.9 ,34.8 ,33.6 ,39.4 ,183.7 ,24.2 ,24.3 ,10.9 ,3.35 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.19 ,0.18 ,2.21 ,1.37 ,0.17 ,0.17 ,23 ,46.65 ,""
2013/1/3 11:00,-1900 ,-2049 ,DS,DS,41.7 ,30.9 ,35.6 ,34.8 ,0.25 ,32.2 ,36.8 ,22.1 ,34.5 ,34.2 ,34.4 ,34.2 ,30.6 ,31.8 ,35.6 ,35.9 ,34.8 ,33.6 ,39.4 ,183.8 ,24.2 ,24.3 ,10.8 ,3.35 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.19 ,0.18 ,2.19 ,1.37 ,0.17 ,0.17 ,23 ,44.40 ,""
2013/1/3 17:00,-1899 ,-2057 ,DS,DS,41.7 ,30.8 ,35.6 ,34.7 ,0.25 ,32.1 ,36.8 ,22.1 ,34.5 ,34.2 ,34.4 ,34.1 ,30.3 ,31.8 ,35.6 ,35.9 ,34.8 ,33.6 ,39.4 ,183.7 ,24.2 ,24.3 ,10.6 ,3.35 ,511 ,-,17.15 ,0 ,0.46 ,26.2 ,0.20 ,0.19 ,2.19 ,1.37 ,0.18 ,0.17 ,23 ,43.71 ,""
2013/1/3 23:00,-1896 ,-2054 ,DS,DS,41.7 ,30.9 ,35.6 ,34.7 ,0.25 ,32.1 ,36.8 ,21.9 ,34.4 ,34.2 ,34.4 ,34.0 ,30.0 ,31.7 ,35.5 ,35.9 ,34.8 ,33.6 ,39.2 ,183.7 ,24.1 ,24.2 ,10.2 ,3.26 ,511 ,-,17.15 ,0 ,0.46 ,26.1 ,0.20 ,0.19 ,2.19 ,1.37 ,0.17 ,0.17 ,22 ,43.19 ,""
2013/1/4 5:00,-1899 ,-2061 ,DS,DS,41.7 ,30.8 ,35.5 ,34.5 ,0.25 ,31.9 ,36.8 ,21.9 ,34.3 ,34.2 ,34.3 ,34.0 ,29.4 ,31.6 ,35.5 ,35.9 ,34.8 ,33.6 ,39.2 ,183.7 ,24.1 ,24.2 ,9.9 ,3.25 ,511 ,-,17.15 ,0 ,0.46 ,26.1 ,0.19 ,0.17 ,2.19 ,1.38 ,0.17 ,0.17 ,22 ,43.81 ,""
2013/1/4 11:00,-1902 ,-2048 ,DS,DS,41.6 ,30.8 ,35.5 ,34.2 ,0.25 ,31.7 ,36.8 ,21.7 ,34.3 ,34.1 ,34.3 ,33.9 ,28.9 ,31.5 ,35.5 ,35.9 ,34.7 ,33.5 ,39.0 ,183.8 ,24.1 ,24.2 ,9.7 ,3.25 ,511 ,-,17.15 ,0 ,0.46 ,26.4 ,0.20 ,0.17 ,2.19 ,1.38 ,0.17 ,0.17 ,22 ,43.18 ,""
2013/1/4 17:00,-1900 ,-2064 ,DS,DS,41.7 ,30.7 ,35.5 ,34.3 ,0.24 ,31.7 ,36.8 ,21.7 ,34.3 ,34.1 ,34.3 ,33.8 ,28.7 ,31.5 ,35.4 ,35.8 ,34.7 ,33.4 ,39.0 ,183.7 ,24.1 ,24.1 ,9.6 ,3.25 ,511 ,-,17.15 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.19 ,1.37 ,0.17 ,0.17 ,22 ,40.78 ,""
2013/1/4 23:00,-1915 ,-2064 ,DS,DS,41.6 ,30.7 ,35.5 ,34.3 ,0.24 ,31.8 ,36.7 ,21.7 ,34.3 ,34.1 ,34.3 ,33.9 ,29.0 ,31.5 ,35.4 ,35.8 ,34.7 ,33.4 ,38.9 ,183.9 ,24.1 ,24.1 ,9.4 ,3.26 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.19 ,0.17 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,38.53 ,""
2013/1/5 5:00,-1943 ,-2080 ,DS,DS,41.6 ,30.7 ,35.4 ,34.2 ,0.23 ,31.7 ,36.7 ,21.6 ,34.2 ,34.1 ,34.3 ,33.9 ,28.7 ,31.5 ,35.5 ,35.8 ,34.6 ,33.4 ,38.8 ,184.1 ,24.0 ,24.1 ,9.2 ,3.25 ,511 ,-,17.15 ,0 ,0.46 ,27.0 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,37.84 ,""
2013/1/5 11:00,-1942 ,-2074 ,DS,DS,41.5 ,30.6 ,35.4 ,34.1 ,0.26 ,31.6 ,36.7 ,21.5 ,34.1 ,34.1 ,34.3 ,33.8 ,28.5 ,31.4 ,35.4 ,35.8 ,34.6 ,33.3 ,38.7 ,184.1 ,24.0 ,24.1 ,9.2 ,3.26 ,511 ,-,17.15 ,0 ,0.46 ,27.0 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,38.64 ,""
2013/1/5 17:00,-1910 ,-2057 ,DS,DS,41.4 ,30.6 ,35.4 ,34.1 ,0.25 ,31.7 ,36.7 ,21.6 ,34.2 ,34.0 ,34.2 ,33.8 ,28.5 ,31.5 ,35.4 ,35.8 ,34.6 ,33.3 ,38.7 ,183.8 ,24.0 ,24.0 ,9.2 ,3.20 ,511 ,-,17.15 ,0 ,0.46 ,27.0 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,38.86 ,""
2013/1/5 23:00,-1893 ,-2052 ,DS,DS,41.4 ,30.6 ,35.4 ,34.2 ,0.25 ,31.7 ,36.7 ,21.5 ,34.2 ,34.0 ,34.2 ,33.8 ,28.7 ,31.5 ,35.4 ,35.8 ,34.6 ,33.3 ,38.6 ,183.7 ,24.0 ,24.0 ,9.1 ,3.25 ,511 ,-,17.15 ,0 ,0.46 ,27.0 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,38.75 ,""
2013/1/6 5:00,-1849 ,-2047 ,DS,DS,41.3 ,30.6 ,35.4 ,34.0 ,0.27 ,31.4 ,36.7 ,21.5 ,34.2 ,34.0 ,34.2 ,33.8 ,28.1 ,31.4 ,35.4 ,35.8 ,34.6 ,33.3 ,38.6 ,183.4 ,24.0 ,24.0 ,9.0 ,3.23 ,511 ,-,17.15 ,0 ,0.46 ,27.0 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,36.44 ,""
2013/1/6 11:00,-1847 ,-2050 ,DS,DS,41.3 ,30.6 ,35.3 ,33.8 ,0.27 ,31.3 ,36.6 ,21.5 ,34.1 ,34.0 ,34.1 ,33.7 ,27.9 ,31.4 ,35.3 ,35.7 ,34.6 ,33.3 ,38.5 ,183.5 ,23.9 ,24.0 ,9.0 ,3.13 ,511 ,-,17.15 ,0 ,0.46 ,27.2 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,37.56 ,""
2013/1/6 17:00,-1863 ,-2051 ,DS,DS,41.4 ,30.6 ,35.3 ,34.0 ,0.26 ,31.6 ,36.5 ,21.6 ,34.1 ,34.0 ,34.2 ,33.7 ,28.2 ,31.5 ,35.3 ,35.7 ,34.5 ,33.2 ,38.6 ,183.6 ,23.9 ,23.9 ,9.1 ,3.13 ,511 ,-,17.15 ,0 ,0.46 ,26.6 ,0.20 ,0.19 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,36.40 ,""
2013/1/6 23:00,-1884 ,-2054 ,DS,DS,41.3 ,30.5 ,35.3 ,33.7 ,0.26 ,31.3 ,36.5 ,21.5 ,34.0 ,33.9 ,34.1 ,33.6 ,26.8 ,31.4 ,35.3 ,35.7 ,34.5 ,33.2 ,38.5 ,183.7 ,23.9 ,24.0 ,9.1 ,3.13 ,511 ,-,17.15 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,37.26 ,""
2013/1/7 5:00,-1891 ,-2061 ,DS,DS,41.2 ,30.3 ,35.2 ,33.5 ,0.25 ,31.2 ,36.4 ,21.5 ,33.8 ,33.8 ,34.0 ,33.5 ,26.1 ,30.9 ,35.3 ,35.6 ,34.5 ,33.1 ,38.4 ,183.9 ,23.9 ,23.9 ,9.0 ,3.11 ,511 ,-,17.15 ,0 ,0.46 ,27.0 ,0.18 ,0.17 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,36.53 ,""
2013/1/7 11:00,-1895 ,-2058 ,DS,DS,41.0 ,30.2 ,35.2 ,33.4 ,0.26 ,31.1 ,36.3 ,21.5 ,33.8 ,33.8 ,34.0 ,33.5 ,25.7 ,30.8 ,35.2 ,35.6 ,34.4 ,33.1 ,37.9 ,184.0 ,23.8 ,23.9 ,9.0 ,3.13 ,511 ,-,17.15 ,0 ,0.46 ,26.9 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,35.70 ,""
2013/1/7 17:00,-1877 ,-2065 ,DS,DS,40.9 ,30.2 ,35.1 ,33.3 ,0.25 ,31.1 ,36.3 ,21.5 ,33.8 ,33.8 ,34.0 ,33.4 ,25.5 ,30.8 ,35.1 ,35.5 ,34.4 ,33.0 ,37.9 ,183.9 ,23.8 ,23.8 ,9.0 ,3.11 ,511 ,-,17.15 ,0 ,0.46 ,26.7 ,0.20 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,32.84 ,""
2013/1/7 23:00,-1878 ,-2053 ,DS,DS,40.8 ,30.2 ,35.1 ,33.3 ,0.25 ,31.1 ,36.3 ,21.5 ,33.8 ,33.7 ,34.0 ,33.4 ,25.6 ,30.9 ,35.1 ,35.5 ,34.4 ,33.0 ,37.8 ,184.0 ,23.8 ,23.8 ,9.0 ,3.14 ,511 ,-,17.15 ,0 ,0.46 ,25.7 ,0.20 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,34.63 ,""
2013/1/8 5:00,-1861 ,-2049 ,DS,DS,40.7 ,30.2 ,35.1 ,33.2 ,0.25 ,31.1 ,36.2 ,21.5 ,33.8 ,33.7 ,33.9 ,33.4 ,25.4 ,30.8 ,35.0 ,35.4 ,34.3 ,32.9 ,37.8 ,183.8 ,23.8 ,23.8 ,9.0 ,2.99 ,511 ,-,17.15 ,0 ,0.46 ,26.8 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,36.07 ,""
2013/1/8 11:00,-1878 ,-2058 ,DS,DS,40.8 ,30.3 ,35.0 ,33.2 ,0.26 ,31.1 ,36.1 ,21.5 ,33.7 ,33.6 ,33.9 ,33.4 ,25.4 ,30.8 ,35.0 ,35.4 ,34.4 ,32.8 ,37.7 ,184.1 ,23.7 ,23.8 ,9.0 ,2.92 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,34.22 ,""
2013/1/8 17:00,-1860 ,-2052 ,DS,DS,40.7 ,30.2 ,35.0 ,33.1 ,0.25 ,30.9 ,36.1 ,21.5 ,33.7 ,33.6 ,33.8 ,33.3 ,25.3 ,30.8 ,35.0 ,35.4 ,34.3 ,32.7 ,37.7 ,184.0 ,23.7 ,23.8 ,9.1 ,2.92 ,509 ,-,17.12 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,32.61 ,""
2013/1/8 23:00,-1864 ,-2057 ,DS,DS,40.6 ,30.2 ,34.9 ,33.0 ,0.25 ,30.9 ,36.0 ,21.4 ,33.6 ,33.5 ,33.8 ,33.3 ,25.1 ,30.7 ,34.9 ,35.3 ,34.3 ,32.7 ,37.7 ,184.0 ,23.7 ,23.8 ,9.1 ,2.71 ,508 ,-,17.11 ,0 ,0.46 ,26.4 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,32.68 ,""
2013/1/9 5:00,-1852 ,-2049 ,DS,DS,40.5 ,30.2 ,34.9 ,33.0 ,0.24 ,30.8 ,36.0 ,21.3 ,33.6 ,33.5 ,33.8 ,33.2 ,25.2 ,30.8 ,34.9 ,35.3 ,34.2 ,32.6 ,37.7 ,184.0 ,23.7 ,23.7 ,9.1 ,2.69 ,508 ,-,17.11 ,0 ,0.46 ,26.0 ,0.19 ,0.18 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,33.01 ,""
2013/1/9 11:00,-1829 ,-2042 ,DS,DS,40.4 ,30.1 ,34.8 ,32.9 ,0.26 ,30.6 ,35.9 ,21.3 ,33.5 ,33.4 ,33.7 ,33.2 ,25.2 ,30.8 ,34.8 ,35.2 ,34.2 ,32.5 ,37.6 ,183.8 ,23.6 ,23.7 ,9.1 ,2.58 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.19 ,0.17 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,56.66 ,""
2013/1/9 17:00,-1819 ,-2044 ,DS,DS,40.3 ,30.1 ,34.8 ,32.8 ,0.24 ,30.5 ,35.8 ,21.4 ,33.5 ,33.4 ,33.6 ,33.1 ,24.8 ,30.8 ,34.7 ,35.1 ,34.2 ,32.4 ,37.5 ,183.7 ,23.6 ,23.7 ,9.1 ,2.37 ,510 ,-,17.14 ,0 ,0.46 ,26.1 ,0.18 ,0.17 ,2.19 ,1.36 ,0.17 ,0.17 ,21 ,56.68 ,""
2013/1/9 23:00,-1829 ,-2054 ,DS,DS,40.3 ,30.0 ,34.7 ,32.8 ,0.24 ,30.5 ,35.8 ,21.3 ,33.4 ,33.3 ,33.6 ,33.1 ,24.4 ,30.7 ,34.7 ,35.1 ,34.1 ,32.4 ,37.7 ,183.7 ,23.6 ,23.6 ,9.1 ,2.25 ,509 ,-,17.12 ,0 ,0.46 ,26.5 ,0.18 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,55.70 ,""
2013/1/10 5:00,-1839 ,-2056 ,DS,DS,40.2 ,30.0 ,34.6 ,32.7 ,0.23 ,30.4 ,35.7 ,21.2 ,33.4 ,33.3 ,33.5 ,33.0 ,24.5 ,30.8 ,34.6 ,35.0 ,34.0 ,32.3 ,37.7 ,183.8 ,23.6 ,23.6 ,8.9 ,2.14 ,509 ,-,17.12 ,0 ,0.46 ,26.4 ,0.18 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,54.63 ,""
2013/1/10 11:00,-1863 ,-2056 ,DS,DS,40.0 ,29.7 ,34.4 ,32.6 ,0.24 ,30.2 ,35.6 ,20.9 ,33.1 ,33.0 ,33.3 ,32.8 ,24.4 ,30.5 ,34.5 ,34.8 ,33.8 ,32.2 ,37.5 ,184.0 ,23.6 ,23.6 ,8.9 ,2.15 ,509 ,-,17.12 ,0 ,0.46 ,25.3 ,0.18 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,53.78 ,""
2013/1/10 17:00,-1884 ,-2072 ,DS,DS,40.1 ,29.9 ,34.5 ,32.6 ,0.24 ,30.3 ,35.6 ,21.1 ,33.2 ,33.1 ,33.4 ,32.9 ,24.5 ,30.6 ,34.5 ,34.9 ,33.9 ,32.2 ,37.6 ,184.2 ,23.5 ,23.6 ,8.8 ,2.81 ,509 ,-,17.12 ,0 ,0.46 ,25.6 ,0.19 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,20 ,54.31 ,""
2013/1/10 23:00,-1899 ,-2078 ,DS,DS,40.2 ,29.8 ,34.5 ,32.5 ,0.24 ,30.2 ,35.5 ,21.1 ,33.2 ,33.1 ,33.3 ,32.9 ,24.5 ,30.5 ,34.5 ,34.9 ,33.9 ,32.2 ,37.6 ,184.3 ,23.5 ,23.6 ,8.7 ,2.61 ,509 ,-,17.12 ,0 ,0.46 ,25.9 ,0.18 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,20 ,53.83 ,""
2013/1/11 5:00,-1916 ,-2091 ,DS,DS,40.2 ,29.8 ,34.5 ,32.6 ,0.24 ,30.3 ,35.5 ,21.0 ,33.2 ,33.1 ,33.2 ,32.9 ,24.7 ,30.5 ,34.5 ,34.9 ,33.9 ,32.2 ,37.6 ,184.4 ,23.5 ,23.5 ,8.6 ,2.71 ,509 ,-,17.12 ,0 ,0.46 ,26.3 ,0.18 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,20 ,53.71 ,""
2013/1/11 11:00,-1934 ,-2099 ,DS,DS,40.1 ,29.7 ,34.5 ,32.6 ,0.25 ,30.2 ,35.5 ,21.0 ,33.2 ,33.1 ,33.2 ,32.8 ,24.5 ,30.5 ,34.4 ,34.8 ,33.8 ,32.2 ,37.5 ,184.6 ,23.5 ,23.5 ,8.7 ,2.51 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,20 ,53.62 ,""
2013/1/11 17:00,-1964 ,-2119 ,DS,DS,40.2 ,29.7 ,34.4 ,32.5 ,0.24 ,30.2 ,35.4 ,21.0 ,33.1 ,33.0 ,33.1 ,32.7 ,24.4 ,30.5 ,34.3 ,34.8 ,33.8 ,32.1 ,37.5 ,184.8 ,23.5 ,23.5 ,8.7 ,2.65 ,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,20 ,52.21 ,""
2013/1/11 23:00,-1971 ,-2121 ,DS,DS,40.0 ,29.6 ,34.3 ,32.4 ,0.24 ,30.1 ,35.4 ,20.9 ,33.1 ,32.9 ,33.1 ,32.7 ,24.4 ,30.3 ,34.3 ,34.7 ,33.7 ,32.1 ,37.4 ,184.8 ,23.4 ,23.5 ,8.5 ,2.44 ,509 ,-,17.12 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,20 ,52.36 ,""
2013/1/12 5:00,-1960 ,-2118 ,DS,DS,40.0 ,29.5 ,34.3 ,32.2 ,0.24 ,30.0 ,35.3 ,20.8 ,33.0 ,32.9 ,33.1 ,32.6 ,24.2 ,30.3 ,34.3 ,34.7 ,33.7 ,32.0 ,37.3 ,184.8 ,23.4 ,23.5 ,8.5 ,2.44 ,509 ,-,17.12 ,0 ,0.46 ,26.7 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,20 ,52.49 ,""
2013/1/12 11:00,-1924 ,-2094 ,DS,DS,39.9 ,29.6 ,34.3 ,32.2 ,0.25 ,29.9 ,35.3 ,20.8 ,33.1 ,32.9 ,33.1 ,32.6 ,23.9 ,30.3 ,34.2 ,34.6 ,33.6 ,31.9 ,37.3 ,184.6 ,23.3 ,23.4 ,8.6 ,2.67 ,509 ,-,17.12 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,51.07 ,""
2013/1/12 17:00,-1887 ,-2069 ,DS,DS,40.0 ,29.6 ,34.3 ,32.3 ,0.25 ,30.0 ,35.3 ,20.9 ,33.0 ,32.8 ,33.0 ,32.5 ,24.1 ,30.4 ,34.2 ,34.6 ,33.6 ,31.9 ,37.3 ,184.5 ,23.3 ,23.4 ,8.7 ,2.73 ,509 ,-,17.12 ,0 ,0.46 ,26.7 ,0.19 ,0.19 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,48.87 ,""
2013/1/12 23:00,-1886 ,-2068 ,DS,DS,39.8 ,29.5 ,34.2 ,32.2 ,0.25 ,30.0 ,35.2 ,20.9 ,32.9 ,32.8 ,32.9 ,32.5 ,24.2 ,30.4 ,34.2 ,34.6 ,33.6 ,31.9 ,37.3 ,184.5 ,23.3 ,23.3 ,8.9 ,2.55 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.19 ,0.19 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,49.60 ,""
2013/1/13 5:00,-1883 ,-2066 ,DS,DS,39.7 ,29.5 ,34.2 ,32.1 ,0.25 ,29.9 ,35.1 ,20.9 ,32.9 ,32.8 ,32.9 ,32.4 ,24.2 ,30.3 ,34.1 ,34.5 ,33.6 ,31.8 ,37.3 ,184.5 ,23.3 ,23.3 ,9.0 ,2.58 ,509 ,-,17.12 ,0 ,0.46 ,26.2 ,0.20 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,49.25 ,""
2013/1/13 11:00,-1898 ,-2078 ,DS,DS,39.7 ,29.5 ,34.2 ,32.2 ,0.26 ,29.9 ,35.1 ,21.0 ,32.9 ,32.7 ,32.9 ,32.4 ,24.2 ,30.3 ,34.1 ,34.5 ,33.5 ,31.8 ,37.2 ,184.7 ,23.3 ,23.3 ,9.2 ,3.07 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.20 ,0.19 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,49.01 ,""
2013/1/13 17:00,-1893 ,-2075 ,DS,DS,39.7 ,29.5 ,34.1 ,32.3 ,0.25 ,30.0 ,35.0 ,21.0 ,32.9 ,32.7 ,32.9 ,32.4 ,24.7 ,30.3 ,34.1 ,34.5 ,33.5 ,31.8 ,37.2 ,184.6 ,23.3 ,23.3 ,9.5 ,2.62 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.20 ,0.19 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,48.32 ,""
2013/1/13 23:00,-1897 ,-2077 ,DS,DS,39.7 ,29.4 ,34.1 ,32.2 ,0.25 ,30.0 ,35.0 ,21.0 ,32.9 ,32.7 ,32.9 ,32.4 ,25.1 ,30.5 ,34.0 ,34.5 ,33.5 ,31.8 ,37.2 ,184.7 ,23.2 ,23.3 ,9.9 ,2.67 ,509 ,-,17.12 ,0 ,0.46 ,25.5 ,0.20 ,0.19 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,49.46 ,""
2013/1/14 5:00,-1856 ,-2050 ,DS,DS,39.6 ,29.5 ,34.1 ,32.3 ,0.26 ,30.3 ,35.0 ,21.0 ,32.9 ,32.7 ,32.9 ,32.5 ,26.1 ,30.6 ,34.0 ,34.4 ,33.5 ,31.8 ,37.3 ,184.4 ,23.2 ,23.3 ,10.0 ,2.85 ,509 ,-,17.12 ,0 ,0.46 ,26.1 ,0.20 ,0.19 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,49.05 ,""
2013/1/14 11:00,-1786 ,-2018 ,DS,DS,39.6 ,29.6 ,34.1 ,32.6 ,0.25 ,30.5 ,35.0 ,21.0 ,33.0 ,32.7 ,32.9 ,32.5 ,27.3 ,30.8 ,34.0 ,34.4 ,33.5 ,31.9 ,37.4 ,183.9 ,23.2 ,23.3 ,10.0 ,3.04 ,509 ,-,17.12 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,52.26 ,""
2013/1/14 17:00,-1699 ,-2007 ,DS,DS,39.6 ,29.7 ,34.1 ,32.6 ,0.23 ,30.3 ,35.0 ,20.9 ,33.0 ,32.7 ,32.9 ,32.5 ,26.8 ,30.8 ,34.0 ,34.4 ,33.5 ,31.9 ,37.4 ,183.3 ,23.2 ,23.3 ,9.8 ,3.41 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,60.49 ,""
2013/1/14 23:00,-1673 ,-1997 ,DS,DS,39.7 ,29.7 ,34.1 ,32.7 ,0.23 ,30.4 ,35.0 ,20.9 ,33.0 ,32.7 ,32.9 ,32.5 ,27.5 ,30.9 ,33.9 ,34.3 ,33.5 ,31.9 ,37.4 ,183.1 ,23.2 ,23.2 ,9.7 ,3.32 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.17 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,59.75 ,""
2013/1/15 5:00,-1750 ,-2044 ,DS,DS,39.9 ,29.7 ,34.1 ,32.8 ,0.24 ,30.5 ,34.9 ,20.9 ,33.0 ,32.7 ,32.9 ,32.6 ,27.8 ,30.9 ,34.0 ,34.4 ,33.5 ,31.9 ,37.5 ,183.5 ,23.1 ,23.2 ,9.7 ,3.32 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,59.21 ,""
2013/1/15 11:00,-1813 ,-2056 ,DS,DS,39.8 ,29.7 ,34.0 ,32.9 ,0.24 ,30.5 ,34.9 ,20.8 ,33.1 ,32.7 ,32.9 ,32.6 ,28.1 ,30.8 ,34.0 ,34.4 ,33.4 ,31.9 ,37.5 ,183.9 ,23.1 ,23.2 ,9.7 ,3.37 ,509 ,-,17.12 ,0 ,0.46 ,26.2 ,0.19 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,59.13 ,""
2013/1/15 17:00,-1859 ,-2071 ,DS,DS,39.9 ,29.7 ,34.0 ,32.9 ,0.24 ,30.6 ,35.0 ,20.7 ,33.1 ,32.7 ,33.0 ,32.7 ,28.6 ,30.8 ,34.0 ,34.4 ,33.4 ,31.9 ,37.4 ,184.2 ,23.1 ,23.2 ,9.6 ,3.46 ,509 ,-,17.12 ,0 ,0.46 ,26.4 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,61.05 ,""
2013/1/15 23:00,-1885 ,-2086 ,DS,DS,39.8 ,29.7 ,34.0 ,33.0 ,0.24 ,30.8 ,35.1 ,20.7 ,33.1 ,32.7 ,33.0 ,32.7 ,28.9 ,30.7 ,34.0 ,34.4 ,33.4 ,31.9 ,37.4 ,184.3 ,23.1 ,23.1 ,9.4 ,3.24 ,509 ,-,17.12 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,60.68 ,""
2013/1/16 5:00,-1887 ,-2090 ,DS,DS,39.9 ,29.7 ,34.0 ,33.1 ,0.24 ,30.7 ,35.1 ,20.6 ,33.0 ,32.7 ,32.9 ,32.7 ,29.0 ,30.6 ,34.0 ,34.4 ,33.3 ,31.9 ,37.9 ,184.3 ,23.1 ,23.1 ,9.2 ,3.61 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.19 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,58.18 ,""
2013/1/16 11:00,-1874 ,-2081 ,DS,DS,39.7 ,29.6 ,34.0 ,32.6 ,0.24 ,30.3 ,35.1 ,20.5 ,32.9 ,32.7 ,32.9 ,32.5 ,27.8 ,30.4 ,33.9 ,34.3 ,33.3 ,31.9 ,37.8 ,184.2 ,23.0 ,23.1 ,9.2 ,3.27 ,500 ,-,17.00 ,0 ,0.45 ,26.2 ,0.19 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,59.07 ,""
2013/1/16 17:00,-1835 ,-2063 ,DS,DS,39.7 ,29.6 ,33.9 ,32.4 ,0.24 ,30.2 ,35.0 ,20.5 ,32.9 ,32.6 ,32.9 ,32.4 ,27.4 ,30.5 ,33.9 ,34.3 ,33.3 ,31.8 ,37.8 ,184.1 ,23.0 ,23.1 ,9.2 ,3.37 ,509 ,-,17.12 ,0 ,0.46 ,26.3 ,0.19 ,0.18 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,60.83 ,""
2013/1/16 23:00,-1808 ,-2050 ,DS,DS,39.6 ,29.5 ,33.9 ,32.3 ,0.25 ,30.1 ,35.0 ,20.6 ,32.8 ,32.6 ,32.9 ,32.4 ,26.9 ,30.3 ,33.9 ,34.3 ,33.3 ,31.7 ,37.7 ,183.8 ,23.0 ,23.1 ,9.1 ,3.33 ,509 ,-,17.12 ,0 ,0.46 ,26.5 ,0.19 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,61.22 ,""
2013/1/17 5:00,-1801 ,-2047 ,DS,DS,39.6 ,29.3 ,33.9 ,32.2 ,0.24 ,30.0 ,35.0 ,20.5 ,32.7 ,32.6 ,32.8 ,32.3 ,26.4 ,30.3 ,33.9 ,34.3 ,33.3 ,31.7 ,37.7 ,183.7 ,23.0 ,23.0 ,9.0 ,3.29 ,509 ,-,17.12 ,0 ,0.46 ,26.1 ,0.18 ,0.17 ,2.17 ,1.36 ,0.17 ,0.17 ,21 ,60.40 ,""
2013/1/17 11:00,-1810 ,-2045 ,DS,DS,39.5 ,29.2 ,33.8 ,32.2 ,0.25 ,29.9 ,35.0 ,20.4 ,32.6 ,32.5 ,32.8 ,32.2 ,26.1 ,30.2 ,33.8 ,34.3 ,33.3 ,31.7 ,37.6 ,183.8 ,23.0 ,23.0 ,9.1 ,3.37 ,509 ,-,17.12 ,0 ,0.46 ,26.3 ,0.19 ,0.17 ,2.17 ,1.36 ,0.17 ,0.16 ,20 ,59.99 ,""
2013/1/17 17:00,-1824 ,-2059 ,DS,DS,39.6 ,29.3 ,33.8 ,32.1 ,0.24 ,29.8 ,34.9 ,20.5 ,32.6 ,32.5 ,32.8 ,32.2 ,26.1 ,30.1 ,33.8 ,34.2 ,33.3 ,31.6 ,37.5 ,183.8 ,23.0 ,23.0 ,9.0 ,3.37 ,509 ,-,17.12 ,0 ,0.46 ,26.1 ,0.19 ,0.17 ,2.17 ,1.36 ,0.17 ,0.16 ,20 ,59.52 ,""
2013/1/17 23:00,-1827 ,-2060 ,DS,DS,39.5 ,29.3 ,33.8 ,32.1 ,0.25 ,29.9 ,34.9 ,20.4 ,32.6 ,32.5 ,32.7 ,32.2 ,25.6 ,30.1 ,33.8 ,34.3 ,33.3 ,31.6 ,37.5 ,183.9 ,22.9 ,23.0 ,9.0 ,3.33 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.15 ,1.36 ,0.17 ,0.16 ,20 ,57.85 ,""
2013/1/18 5:00,-1819 ,-2054 ,DS,DS,39.2 ,29.1 ,33.7 ,31.7 ,0.25 ,29.4 ,34.8 ,20.3 ,32.4 ,32.4 ,32.7 ,32.1 ,24.9 ,29.7 ,33.7 ,34.2 ,33.2 ,31.4 ,37.3 ,184.0 ,22.9 ,23.0 ,8.8 ,3.30 ,509 ,-,17.12 ,0 ,0.46 ,26.1 ,0.18 ,0.17 ,2.15 ,1.36 ,0.17 ,0.16 ,20 ,58.05 ,""
2013/1/18 11:00,-1843 ,-2060 ,DS,DS,39.1 ,29.0 ,33.6 ,31.6 ,0.25 ,29.2 ,34.7 ,20.2 ,32.3 ,32.3 ,32.5 ,32.0 ,24.5 ,29.6 ,33.6 ,34.1 ,33.1 ,31.3 ,37.1 ,184.1 ,22.8 ,22.9 ,8.7 ,3.43 ,509 ,-,17.12 ,0 ,0.46 ,27.0 ,0.18 ,0.17 ,2.15 ,1.36 ,0.17 ,0.16 ,20 ,57.60 ,""
2013/1/18 17:00,-1838 ,-2066 ,DS,DS,39.0 ,28.9 ,33.6 ,31.4 ,0.24 ,29.1 ,34.6 ,20.2 ,32.2 ,32.2 ,32.4 ,31.9 ,23.9 ,29.6 ,33.5 ,34.0 ,33.0 ,31.2 ,36.9 ,184.1 ,22.8 ,22.9 ,8.7 ,3.42 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.15 ,1.36 ,0.17 ,0.16 ,20 ,57.25 ,""
2013/1/18 23:00,-1865 ,-2078 ,DS,DS,38.9 ,28.9 ,33.6 ,31.4 ,0.25 ,29.1 ,34.5 ,20.2 ,32.2 ,32.1 ,32.3 ,31.9 ,23.8 ,29.5 ,33.4 ,33.9 ,33.0 ,31.1 ,36.8 ,184.3 ,22.8 ,22.9 ,8.6 ,3.43 ,509 ,-,17.12 ,0 ,0.46 ,26.5 ,0.18 ,0.17 ,2.15 ,1.36 ,0.17 ,0.16 ,20 ,57.25 ,""
2013/1/19 5:00,-1882 ,-2091 ,DS,DS,38.9 ,28.8 ,33.5 ,31.3 ,0.24 ,29.0 ,34.5 ,20.1 ,32.2 ,32.1 ,32.3 ,31.8 ,23.7 ,29.4 ,33.4 ,33.8 ,32.9 ,31.0 ,36.8 ,184.5 ,22.8 ,22.8 ,8.5 ,3.45 ,509 ,-,17.12 ,0 ,0.46 ,26.9 ,0.18 ,0.17 ,2.15 ,1.36 ,0.17 ,0.16 ,20 ,57.11 ,""
2013/1/19 11:00,-1890 ,-2090 ,DS,DS,38.7 ,28.7 ,33.4 ,31.2 ,0.25 ,29.0 ,34.4 ,20.0 ,32.1 ,32.0 ,32.3 ,31.7 ,23.5 ,29.4 ,33.4 ,33.8 ,32.9 ,31.0 ,36.6 ,184.6 ,22.8 ,22.8 ,8.6 ,3.43 ,509 ,-,17.12 ,0 ,0.46 ,24.8 ,0.18 ,0.17 ,2.15 ,1.35 ,0.17 ,0.16 ,20 ,55.26 ,""
2013/1/19 17:00,-1892 ,-2095 ,DS,DS,38.7 ,28.7 ,33.4 ,31.1 ,0.25 ,28.9 ,34.3 ,20.0 ,32.0 ,32.0 ,32.2 ,31.7 ,23.5 ,29.4 ,33.3 ,33.7 ,32.8 ,30.9 ,36.5 ,184.6 ,22.7 ,22.8 ,8.7 ,3.43 ,509 ,-,17.12 ,0 ,0.46 ,26.2 ,0.18 ,0.17 ,2.15 ,1.35 ,0.17 ,0.17 ,20 ,55.84 ,""
2013/1/19 23:00,-1912 ,-2109 ,DS,DS,38.6 ,28.7 ,33.4 ,31.0 ,0.25 ,28.8 ,34.2 ,20.0 ,32.0 ,31.9 ,32.2 ,31.6 ,23.5 ,29.3 ,33.2 ,33.6 ,32.7 ,30.8 ,36.5 ,184.8 ,22.7 ,22.8 ,8.7 ,3.32 ,509 ,-,17.12 ,0 ,0.46 ,26.5 ,0.19 ,0.17 ,2.15 ,1.35 ,0.17 ,0.17 ,20 ,55.25 ,""
2013/1/20 5:00,-1917 ,-2117 ,DS,DS,38.6 ,28.6 ,33.3 ,30.9 ,0.25 ,28.7 ,34.2 ,20.0 ,31.9 ,31.8 ,32.1 ,31.5 ,23.3 ,29.3 ,33.1 ,33.6 ,32.6 ,30.8 ,36.4 ,184.9 ,22.7 ,22.7 ,8.7 ,3.34 ,509 ,-,17.12 ,0 ,0.46 ,26.5 ,0.19 ,0.17 ,2.15 ,1.35 ,0.17 ,0.17 ,20 ,56.10 ,""
2013/1/20 11:00,-1934 ,-2118 ,DS,DS,38.5 ,28.5 ,33.2 ,30.9 ,0.26 ,28.7 ,34.1 ,19.9 ,31.8 ,31.8 ,32.1 ,31.5 ,23.3 ,29.3 ,33.1 ,33.5 ,32.5 ,30.7 ,36.4 ,185.1 ,22.7 ,22.7 ,8.7 ,3.37 ,509 ,-,17.12 ,0 ,0.46 ,26.1 ,0.19 ,0.18 ,2.15 ,1.35 ,0.17 ,0.17 ,20 ,53.16 ,""
2013/1/20 17:00,-1949 ,-2128 ,DS,DS,38.5 ,28.4 ,33.1 ,30.8 ,0.25 ,28.5 ,34.0 ,19.9 ,31.7 ,31.7 ,32.0 ,31.4 ,23.2 ,29.3 ,33.0 ,33.5 ,32.5 ,30.7 ,36.3 ,185.2 ,22.6 ,22.7 ,8.8 ,3.36 ,509 ,-,17.12 ,0 ,0.46 ,26.4 ,0.19 ,0.18 ,2.15 ,1.35 ,0.17 ,0.17 ,20 ,54.74 ,""
2013/1/20 23:00,-1976 ,-2130 ,DS,DS,38.3 ,28.4 ,33.1 ,30.7 ,0.24 ,28.5 ,33.9 ,19.9 ,31.7 ,31.6 ,32.0 ,31.4 ,23.2 ,29.2 ,32.9 ,33.4 ,32.4 ,30.6 ,36.3 ,185.5 ,22.6 ,22.7 ,8.8 ,3.39 ,509 ,-,17.12 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.15 ,1.35 ,0.17 ,0.17 ,20 ,53.37 ,""
2013/1/21 5:00,-1979 ,-2123 ,DS,DS,38.2 ,28.4 ,33.1 ,30.6 ,0.25 ,28.5 ,33.9 ,19.9 ,31.6 ,31.6 ,31.9 ,31.3 ,23.2 ,29.2 ,32.9 ,33.3 ,32.3 ,30.5 ,36.1 ,185.5 ,22.6 ,22.7 ,8.8 ,3.37 ,509 ,-,17.12 ,0 ,0.46 ,26.3 ,0.19 ,0.18 ,3.02 ,1.35 ,0.17 ,0.17 ,20 ,54.69 ,""
2013/1/21 11:00,-1980 ,-2110 ,DS,DS,38.1 ,28.3 ,33.0 ,30.5 ,0.25 ,28.3 ,33.8 ,19.8 ,31.5 ,31.5 ,31.8 ,31.2 ,23.1 ,29.1 ,32.8 ,33.2 ,32.2 ,30.5 ,36.1 ,185.7 ,22.6 ,22.6 ,8.8 ,3.39 ,509 ,-,17.12 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.33 ,1.35 ,0.17 ,0.16 ,20 ,52.73 ,""
2013/1/21 17:00,-1961 ,-2096 ,DS,DS,38.0 ,28.2 ,32.9 ,30.4 ,0.25 ,28.3 ,33.7 ,19.9 ,31.4 ,31.4 ,31.7 ,31.1 ,23.1 ,29.1 ,32.8 ,33.1 ,32.2 ,30.4 ,36.0 ,185.6 ,22.6 ,22.6 ,8.9 ,3.39 ,509 ,-,17.12 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.17 ,1.35 ,0.17 ,0.16 ,20 ,53.72 ,""
2013/1/21 23:00,-1932 ,-2078 ,DS,DS,37.7 ,28.2 ,32.8 ,30.4 ,0.26 ,28.2 ,33.6 ,19.8 ,31.4 ,31.4 ,31.6 ,31.0 ,23.0 ,29.2 ,32.6 ,33.1 ,32.1 ,30.4 ,35.9 ,185.5 ,22.5 ,22.6 ,9.0 ,3.74 ,509 ,-,17.12 ,0 ,0.46 ,25.5 ,0.19 ,0.18 ,2.14 ,1.35 ,0.17 ,0.16 ,20 ,52.13 ,""
2013/1/22 5:00,-1862 ,-2039 ,DS,DS,37.6 ,28.2 ,32.8 ,30.3 ,0.26 ,28.0 ,33.5 ,19.8 ,31.3 ,31.3 ,31.5 ,30.9 ,23.0 ,29.3 ,32.6 ,32.9 ,32.1 ,30.3 ,35.8 ,185.2 ,22.5 ,22.6 ,9.0 ,3.42 ,509 ,-,17.12 ,0 ,0.46 ,24.5 ,0.18 ,0.17 ,2.36 ,1.35 ,0.17 ,0.16 ,20 ,55.03 ,""
2013/1/22 11:00,-1793 ,-2021 ,DS,DS,37.5 ,28.1 ,32.6 ,30.2 ,0.26 ,28.0 ,33.4 ,19.9 ,31.2 ,31.2 ,31.4 ,30.9 ,23.0 ,29.4 ,32.6 ,32.9 ,32.0 ,30.3 ,35.8 ,184.8 ,22.5 ,22.6 ,9.1 ,3.41 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,3.64 ,1.35 ,0.17 ,0.16 ,20 ,55.26 ,""
2013/1/22 17:00,-1779 ,-2032 ,DS,DS,37.6 ,28.1 ,32.6 ,30.1 ,0.24 ,27.9 ,33.3 ,19.9 ,31.1 ,31.1 ,31.4 ,30.8 ,22.8 ,29.3 ,32.4 ,32.8 ,32.0 ,30.2 ,35.8 ,184.7 ,22.5 ,22.6 ,9.4 ,3.42 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.34 ,1.35 ,0.17 ,0.16 ,20 ,56.99 ,""
2013/1/22 23:00,-1827 ,-2043 ,DS,DS,37.6 ,28.1 ,32.5 ,30.1 ,0.25 ,27.9 ,33.3 ,19.9 ,31.1 ,31.1 ,31.3 ,30.7 ,22.8 ,29.2 ,32.3 ,32.7 ,31.9 ,30.1 ,35.8 ,185.1 ,22.5 ,22.5 ,9.6 ,3.44 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,3.45 ,1.35 ,0.17 ,0.16 ,21 ,56.13 ,""
2013/1/23 5:00,-1855 ,-2053 ,DS,DS,37.5 ,28.0 ,32.5 ,30.0 ,0.24 ,27.8 ,33.2 ,19.9 ,31.0 ,31.1 ,31.3 ,30.7 ,22.7 ,29.1 ,32.3 ,32.7 ,31.9 ,30.1 ,35.6 ,185.2 ,22.5 ,22.5 ,9.7 ,3.37 ,509 ,-,17.12 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,3.70 ,1.35 ,0.17 ,0.16 ,21 ,55.66 ,""
2013/1/23 11:00,-1886 ,-2062 ,DS,DS,37.4 ,27.9 ,32.4 ,30.0 ,0.25 ,27.7 ,33.1 ,19.8 ,31.0 ,31.0 ,31.1 ,30.7 ,22.8 ,29.1 ,32.2 ,32.6 ,31.8 ,30.0 ,35.6 ,185.4 ,22.4 ,22.5 ,9.8 ,3.45 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,3.41 ,1.35 ,0.17 ,0.16 ,21 ,55.28 ,""
2013/1/23 17:00,-1868 ,-2049 ,DS,DS,37.4 ,27.9 ,32.4 ,30.1 ,0.25 ,27.8 ,33.1 ,19.8 ,31.0 ,31.0 ,31.0 ,30.6 ,22.7 ,29.0 ,32.2 ,32.6 ,31.7 ,29.9 ,35.6 ,185.2 ,22.4 ,22.5 ,9.9 ,3.45 ,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.18 ,0.17 ,3.18 ,1.35 ,0.17 ,0.16 ,21 ,55.15 ,""
2013/1/23 23:00,-1859 ,-2047 ,DS,DS,37.4 ,27.9 ,32.4 ,30.1 ,0.25 ,27.9 ,33.1 ,19.8 ,31.0 ,30.9 ,31.0 ,30.6 ,22.9 ,29.2 ,32.1 ,32.5 ,31.7 ,29.9 ,35.7 ,185.2 ,22.4 ,22.5 ,9.9 ,3.48 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.18 ,0.17 ,5.23 ,1.35 ,0.17 ,0.16 ,21 ,54.67 ,""
2013/1/24 5:00,-1846 ,-2041 ,DS,DS,37.3 ,27.9 ,32.4 ,30.1 ,0.25 ,27.8 ,33.0 ,19.7 ,31.0 ,30.9 ,31.0 ,30.6 ,23.0 ,29.2 ,32.0 ,32.5 ,31.7 ,29.9 ,35.7 ,185.1 ,22.4 ,22.5 ,9.8 ,3.48 ,510 ,-,17.14 ,0 ,0.46 ,26.8 ,0.18 ,0.17 ,4.06 ,1.35 ,0.17 ,0.16 ,21 ,55.57 ,""
2013/1/24 11:00,-1831 ,-2036 ,DS,DS,37.3 ,27.8 ,32.3 ,30.2 ,0.26 ,27.8 ,32.9 ,19.7 ,30.9 ,30.9 ,31.1 ,30.5 ,23.1 ,29.1 ,32.0 ,32.4 ,31.7 ,29.8 ,35.7 ,184.9 ,22.4 ,22.5 ,9.8 ,3.37 ,510 ,-,17.14 ,0 ,0.46 ,27.1 ,0.18 ,0.17 ,4.90 ,1.35 ,0.17 ,0.16 ,21 ,55.81 ,""
2013/1/24 17:00,-1781 ,-2019 ,DS,DS,37.2 ,27.8 ,32.2 ,30.2 ,0.26 ,27.9 ,32.9 ,19.8 ,30.9 ,30.9 ,31.1 ,30.5 ,23.4 ,29.1 ,32.0 ,32.4 ,31.7 ,29.8 ,35.7 ,184.6 ,22.4 ,22.4 ,10.0 ,3.48 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.18 ,0.17 ,2.14 ,1.35 ,0.17 ,0.16 ,21 ,56.32 ,""
2013/1/24 23:00,-1752 ,-2020 ,DS,DS,37.2 ,27.7 ,32.2 ,30.1 ,0.26 ,27.9 ,32.9 ,19.8 ,30.9 ,30.9 ,31.1 ,30.5 ,23.8 ,29.1 ,32.0 ,32.4 ,31.6 ,29.8 ,35.7 ,184.4 ,22.3 ,22.4 ,10.2 ,3.46 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.14 ,1.35 ,0.17 ,0.16 ,21 ,57.11 ,""
2013/1/25 5:00,-1707 ,-2008 ,DS,DS,37.1 ,27.6 ,32.1 ,30.1 ,0.26 ,27.8 ,32.9 ,19.8 ,30.8 ,30.8 ,31.0 ,30.5 ,23.7 ,29.0 ,31.9 ,32.3 ,31.6 ,29.9 ,35.6 ,184.1 ,22.3 ,22.4 ,10.2 ,3.58 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.35 ,0.17 ,0.16 ,21 ,55.23 ,""
2013/1/25 11:00,-1680 ,-2005 ,DS,DS,37.1 ,27.6 ,32.2 ,30.0 ,0.28 ,27.7 ,32.8 ,19.8 ,30.8 ,30.7 ,31.0 ,30.4 ,23.5 ,29.0 ,31.9 ,32.3 ,31.5 ,29.8 ,35.6 ,183.9 ,22.3 ,22.4 ,10.3 ,3.49 ,511 ,-,17.15 ,0 ,0.46 ,26.1 ,0.18 ,0.17 ,2.14 ,1.35 ,0.17 ,0.16 ,21 ,53.43 ,""
2013/1/25 17:00,-1718 ,-2026 ,DS,DS,37.2 ,27.6 ,32.2 ,30.0 ,0.25 ,27.6 ,32.8 ,19.7 ,30.7 ,30.7 ,30.9 ,30.4 ,23.6 ,28.9 ,31.8 ,32.3 ,31.4 ,29.8 ,35.6 ,184.0 ,22.3 ,22.3 ,10.3 ,3.45 ,511 ,-,17.15 ,0 ,0.46 ,26.3 ,0.18 ,0.17 ,2.14 ,1.35 ,0.17 ,0.16 ,21 ,54.46 ,""
2013/1/25 23:00,-1737 ,-2030 ,DS,DS,37.1 ,27.5 ,32.1 ,30.0 ,0.26 ,27.6 ,32.8 ,19.6 ,30.7 ,30.7 ,30.9 ,30.4 ,23.5 ,28.8 ,31.8 ,32.3 ,31.4 ,29.7 ,35.5 ,184.0 ,22.3 ,22.3 ,10.2 ,3.43 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.17 ,0.17 ,2.14 ,1.35 ,0.17 ,0.16 ,21 ,53.52 ,""
2013/1/26 5:00,-1713 ,-2016 ,DS,DS,36.9 ,27.5 ,32.1 ,30.0 ,0.25 ,27.5 ,32.8 ,19.5 ,30.6 ,30.7 ,30.9 ,30.3 ,23.5 ,28.9 ,31.8 ,32.2 ,31.4 ,29.6 ,35.5 ,183.8 ,22.3 ,22.3 ,10.0 ,3.46 ,511 ,-,17.15 ,0 ,0.46 ,24.7 ,0.17 ,0.16 ,2.14 ,1.35 ,0.17 ,0.16 ,21 ,52.02 ,""
2013/1/26 11:00,-1732 ,-2030 ,DS,DS,37.0 ,27.5 ,32.2 ,29.9 ,0.25 ,27.4 ,32.7 ,19.4 ,30.6 ,30.6 ,30.9 ,30.3 ,23.3 ,28.7 ,31.7 ,32.2 ,31.4 ,29.6 ,35.3 ,183.9 ,22.2 ,22.3 ,9.8 ,3.47 ,511 ,-,17.15 ,0 ,0.46 ,24.8 ,0.17 ,0.17 ,2.14 ,1.35 ,0.17 ,0.16 ,21 ,52.47 ,""
2013/1/26 17:00,-1729 ,-2027 ,DS,DS,36.9 ,27.4 ,32.0 ,29.9 ,0.25 ,27.3 ,32.7 ,19.4 ,30.5 ,30.6 ,30.8 ,30.3 ,23.3 ,28.7 ,31.7 ,32.2 ,31.3 ,29.5 ,35.3 ,183.7 ,22.2 ,22.3 ,9.7 ,3.42 ,511 ,-,17.15 ,0 ,0.46 ,26.4 ,0.17 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,51.59 ,""
2013/1/26 23:00,-1718 ,-2021 ,DS,DS,36.8 ,27.3 ,32.1 ,29.8 ,0.25 ,27.2 ,32.6 ,19.3 ,30.5 ,30.5 ,30.7 ,30.2 ,23.2 ,28.5 ,31.7 ,32.1 ,31.2 ,29.5 ,35.2 ,183.6 ,22.2 ,22.2 ,9.3 ,3.42 ,511 ,-,17.15 ,0 ,0.46 ,25.8 ,0.17 ,0.16 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,53.65 ,""
2013/1/27 5:00,-1790 ,-2046 ,DS,DS,36.9 ,27.1 ,32.0 ,29.7 ,0.25 ,27.0 ,32.6 ,19.2 ,30.4 ,30.5 ,30.7 ,30.2 ,23.1 ,28.1 ,31.6 ,32.1 ,31.1 ,29.4 ,35.0 ,184.0 ,22.1 ,22.2 ,9.2 ,3.43 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.17 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,50.98 ,""
2013/1/27 11:00,-1840 ,-2051 ,DS,DS,36.9 ,27.1 ,32.0 ,29.7 ,0.25 ,27.1 ,32.5 ,19.2 ,30.4 ,30.5 ,30.7 ,30.2 ,23.1 ,28.0 ,31.6 ,32.1 ,31.1 ,29.4 ,35.0 ,184.5 ,22.1 ,22.2 ,9.2 ,3.46 ,511 ,-,17.15 ,0 ,0.46 ,24.7 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,47.82 ,""
2013/1/27 17:00,-1852 ,-2058 ,DS,DS,36.9 ,27.3 ,31.9 ,29.9 ,0.25 ,27.2 ,32.5 ,19.2 ,30.4 ,30.4 ,30.7 ,30.2 ,23.3 ,28.1 ,31.6 ,32.0 ,31.1 ,29.4 ,35.0 ,184.5 ,22.1 ,22.1 ,9.3 ,3.46 ,511 ,-,17.15 ,0 ,0.46 ,24.7 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,47.38 ,""
2013/1/27 23:00,-1861 ,-2064 ,DS,DS,36.9 ,27.2 ,31.9 ,29.8 ,0.25 ,27.4 ,32.5 ,19.2 ,30.6 ,30.5 ,30.7 ,30.2 ,24.1 ,28.1 ,31.6 ,32.0 ,31.1 ,29.4 ,35.1 ,184.6 ,22.1 ,22.1 ,9.2 ,3.46 ,511 ,-,17.15 ,0 ,0.46 ,25.4 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,48.58 ,""
2013/1/28 5:00,-1835 ,-2046 ,DS,DS,36.9 ,27.2 ,31.9 ,29.7 ,0.26 ,27.3 ,32.5 ,19.1 ,30.5 ,30.4 ,30.7 ,30.1 ,23.5 ,28.0 ,31.6 ,32.0 ,31.0 ,29.4 ,35.2 ,184.4 ,22.1 ,22.1 ,9.1 ,3.45 ,511 ,-,17.15 ,0 ,0.46 ,25.2 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,48.32 ,""
2013/1/28 11:00,-1850 ,-2054 ,DS,DS,37.0 ,27.2 ,31.8 ,29.7 ,0.26 ,27.4 ,32.5 ,19.1 ,30.5 ,30.4 ,30.6 ,30.1 ,24.0 ,28.1 ,31.5 ,31.9 ,31.0 ,29.4 ,35.2 ,184.5 ,22.0 ,22.1 ,-,-,511 ,-,17.15 ,0 ,0.46 ,25.2 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,45.54 ,""
2013/1/28 17:00,-1867 ,-2064 ,DS,DS,37.1 ,27.2 ,31.8 ,29.8 ,0.26 ,27.6 ,32.4 ,19.2 ,30.6 ,30.4 ,30.6 ,30.2 ,25.0 ,28.2 ,31.5 ,31.9 ,31.0 ,29.4 ,35.2 ,184.5 ,22.0 ,22.1 ,-,-,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,47.97 ,""
2013/1/28 23:00,-1898 ,-2087 ,DS,DS,37.1 ,27.2 ,31.8 ,30.0 ,0.26 ,27.7 ,32.4 ,19.1 ,30.6 ,30.4 ,30.6 ,30.2 ,25.4 ,28.2 ,31.5 ,31.9 ,31.0 ,29.4 ,35.2 ,184.8 ,22.0 ,22.1 ,10.2 ,3.35 ,511 ,-,17.15 ,0 ,0.46 ,26.2 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,48.28 ,""
2013/1/29 5:00,-1907 ,-2096 ,DS,DS,37.1 ,27.3 ,31.8 ,29.9 ,0.26 ,27.6 ,32.5 ,19.1 ,30.6 ,30.3 ,30.7 ,30.1 ,25.1 ,28.1 ,31.5 ,31.9 ,30.9 ,29.4 ,35.2 ,184.8 ,22.0 ,22.0 ,10.1 ,3.33 ,511 ,-,17.15 ,0 ,0.46 ,27.7 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,47.08 ,""
2013/1/29 11:00,-1919 ,-2099 ,DS,DS,37.1 ,27.1 ,31.6 ,29.7 ,0.26 ,27.4 ,32.5 ,19.0 ,30.3 ,30.0 ,30.4 ,29.8 ,24.4 ,27.8 ,31.2 ,31.6 ,30.7 ,29.3 ,34.8 ,185.0 ,22.0 ,22.0 ,-,-,510 ,-,17.14 ,0 ,0.46 ,-,-,-,2.14 ,1.34 ,0.17 ,0.16 ,20 ,45.97 ,""
2013/1/29 17:00,-1928 ,-2109 ,DS,DS,37.1 ,27.2 ,31.7 ,29.8 ,0.25 ,27.4 ,32.4 ,19.1 ,30.5 ,30.3 ,30.7 ,30.1 ,24.7 ,28.0 ,31.5 ,31.9 ,30.8 ,29.4 ,35.1 ,185.1 ,21.9 ,22.0 ,-,-,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.18 ,0.19 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,44.14 ,""
2013/1/29 23:00,-1931 ,-2107 ,DS,DS,37.0 ,27.1 ,31.6 ,29.7 ,0.26 ,27.4 ,32.4 ,19.1 ,30.4 ,30.3 ,30.7 ,30.0 ,24.6 ,27.8 ,31.5 ,31.9 ,30.8 ,29.3 ,35.0 ,185.1 ,21.9 ,22.0 ,11.0 ,3.37 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,44.72 ,""
2013/1/30 5:00,-1911 ,-2096 ,DS,DS,37.0 ,27.0 ,31.6 ,29.6 ,0.25 ,27.2 ,32.4 ,19.0 ,30.3 ,30.3 ,30.6 ,30.0 ,24.0 ,27.8 ,31.5 ,31.9 ,30.8 ,29.3 ,34.9 ,184.9 ,21.9 ,22.0 ,10.9 ,3.36 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,45.42 ,""
2013/1/30 11:00,-1936 ,-2113 ,DS,DS,37.0 ,26.9 ,31.5 ,29.6 ,0.25 ,27.2 ,32.4 ,19.0 ,30.3 ,30.3 ,30.6 ,29.9 ,23.4 ,27.6 ,31.4 ,31.8 ,30.7 ,29.2 ,34.8 ,185.2 ,21.9 ,21.9 ,-,-,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,20 ,43.49 ,""
2013/1/30 17:00,-1964 ,-2122 ,DS,DS,37.0 ,27.0 ,31.5 ,29.6 ,0.25 ,27.2 ,32.3 ,19.0 ,30.2 ,30.2 ,30.5 ,29.9 ,23.5 ,27.5 ,31.4 ,31.8 ,30.7 ,29.2 ,34.7 ,185.3 ,21.9 ,21.9 ,11.2 ,3.21 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.19 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,44.23 ,""
2013/1/30 23:00,-2004 ,-2126 ,DS,DS,37.0 ,26.9 ,31.5 ,29.6 ,0.24 ,27.2 ,32.3 ,18.9 ,30.2 ,30.2 ,30.5 ,29.9 ,23.6 ,27.6 ,31.4 ,31.8 ,30.7 ,29.2 ,34.6 ,185.6 ,21.9 ,21.9 ,11.4 ,3.28 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,42.81 ,""
2013/1/31 5:00,-2028 ,-2116 ,DS,DS,37.0 ,26.9 ,31.4 ,29.6 ,0.25 ,27.2 ,32.3 ,18.9 ,30.1 ,30.2 ,30.5 ,29.8 ,23.3 ,27.5 ,31.4 ,31.8 ,30.6 ,29.2 ,34.5 ,185.8 ,21.8 ,21.9 ,11.2 ,3.28 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.19 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,40.87 ,""
2013/1/31 11:00,-2043 ,-2121 ,DS,DS,36.9 ,26.8 ,31.4 ,29.6 ,0.26 ,27.1 ,32.2 ,18.9 ,30.1 ,30.2 ,30.5 ,29.8 ,23.1 ,27.4 ,31.4 ,31.8 ,30.6 ,29.1 ,34.5 ,186.0 ,21.8 ,21.9 ,-,-,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.19 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,41.47 ,""
2013/1/31 17:00,-2033 ,-2113 ,DS,DS,36.9 ,26.9 ,31.4 ,29.5 ,0.25 ,27.2 ,32.2 ,19.0 ,30.1 ,30.2 ,30.5 ,29.8 ,23.7 ,27.6 ,31.4 ,31.8 ,30.6 ,29.1 ,34.4 ,185.9 ,21.8 ,21.9 ,11.5 ,3.32 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,37.24 ,"After 1/31 17:00, FPC skimmer surge tank level of unit 4�FThe measurement instrument has been switched from temporary to permanent."
2013/1/31 23:00,-2052 ,-2125 ,DS,DS,36.9 ,26.8 ,31.4 ,29.5 ,0.25 ,27.1 ,32.2 ,18.9 ,30.1 ,30.1 ,30.4 ,29.7 ,23.5 ,27.5 ,31.3 ,31.7 ,30.6 ,29.1 ,34.4 ,186.1 ,21.8 ,21.8 ,11.4 ,3.32 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,36.83 ,""
2013/2/1 5:00,-2037 ,-2106 ,DS,DS,36.8 ,26.7 ,31.4 ,29.5 ,0.25 ,26.9 ,32.2 ,18.9 ,30.0 ,30.1 ,30.4 ,29.7 ,23.1 ,27.3 ,31.3 ,31.7 ,30.5 ,29.0 ,34.4 ,185.9 ,21.8 ,21.8 ,11.2 ,3.32 ,510 ,-,17.14 ,0 ,0.46 ,24.8 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,36.32 ,""
2013/2/1 11:00,-2026 ,-2099 ,DS,DS,36.7 ,26.7 ,31.4 ,29.4 ,0.25 ,26.8 ,32.1 ,18.8 ,29.9 ,30.1 ,30.4 ,29.7 ,22.9 ,27.2 ,31.3 ,31.6 ,30.5 ,29.0 ,34.4 ,185.9 ,21.8 ,21.8 ,-,-,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,36.02 ,""
2013/2/1 17:00,-1968 ,-2066 ,DS,DS,36.7 ,26.8 ,31.4 ,29.3 ,0.26 ,27.1 ,32.1 ,19.0 ,30.0 ,30.0 ,30.4 ,29.7 ,23.3 ,27.4 ,31.2 ,31.6 ,30.5 ,29.0 ,34.5 ,185.6 ,21.8 ,21.8 ,10.9 ,2.87 ,510 ,-,17.14 ,0 ,0.46 ,25.3 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,54.60 ,""
2013/2/1 23:00,-1901 ,-2032 ,DS,DS,36.6 ,26.8 ,31.4 ,29.3 ,0.27 ,27.1 ,32.1 ,19.1 ,30.0 ,30.1 ,30.4 ,29.7 ,23.8 ,27.7 ,31.2 ,31.6 ,30.5 ,29.0 ,34.5 ,185.3 ,21.7 ,21.8 ,12.0 ,2.85 ,510 ,-,17.14 ,0 ,0.46 ,25.2 ,0.18 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,54.32 ,""
2013/2/2 5:00,-1820 ,-2019 ,DS,DS,36.7 ,26.9 ,31.4 ,29.3 ,0.26 ,27.3 ,32.1 ,19.3 ,30.1 ,30.1 ,30.4 ,29.7 ,24.5 ,27.9 ,31.2 ,31.6 ,30.6 ,29.0 ,34.5 ,184.8 ,21.7 ,21.8 ,12.2 ,2.97 ,510 ,-,17.14 ,0 ,0.46 ,25.1 ,0.17 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,54.86 ,""
2013/2/2 11:00,-1795 ,-2015 ,DS,DS,36.7 ,27.1 ,31.4 ,29.6 ,0.27 ,27.6 ,32.1 ,19.4 ,30.1 ,30.1 ,30.4 ,29.8 ,25.3 ,28.2 ,31.2 ,31.6 ,30.5 ,29.0 ,34.6 ,184.6 ,21.7 ,21.8 ,12.6 ,2.94 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.17 ,2.14 ,1.34 ,0.17 ,0.16 ,21 ,54.76 ,""
2013/2/2 17:00,-1755 ,-2001 ,DS,DS,36.8 ,27.2 ,31.4 ,29.8 ,0.26 ,27.8 ,32.1 ,19.6 ,30.2 ,30.1 ,30.4 ,29.8 ,26.1 ,28.3 ,31.2 ,31.5 ,30.6 ,29.1 ,34.7 ,184.4 ,21.7 ,21.8 ,13.1 ,2.99 ,510 ,-,17.14 ,0 ,0.46 ,25.8 ,0.17 ,0.16 ,2.14 ,1.34 ,0.17 ,0.16 ,22 ,54.72 ,""
2013/2/2 23:00,-1794 ,-2021 ,DS,DS,36.9 ,27.2 ,31.4 ,29.9 ,0.28 ,27.9 ,32.1 ,19.5 ,30.2 ,30.1 ,30.4 ,30.0 ,26.6 ,28.2 ,31.2 ,31.6 ,30.6 ,29.1 ,34.8 ,184.7 ,21.7 ,21.7 ,13.3 ,3.02 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.17 ,2.14 ,1.33 ,0.17 ,0.16 ,22 ,54.18 ,""
2013/2/3 5:00,-1837 ,-2036 ,DS,DS,37.0 ,27.1 ,31.4 ,29.8 ,0.25 ,27.9 ,32.1 ,19.3 ,30.0 ,30.1 ,30.4 ,30.0 ,26.2 ,28.1 ,31.2 ,31.6 ,30.6 ,29.1 ,34.8 ,184.9 ,21.7 ,21.7 ,13.2 ,4.00 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.14 ,1.33 ,0.17 ,0.16 ,22 ,53.41 ,""
2013/2/3 11:00,-1874 ,-2040 ,DS,DS,37.0 ,27.2 ,31.3 ,29.8 ,0.26 ,27.7 ,32.1 ,19.2 ,29.8 ,30.1 ,30.5 ,29.9 ,25.5 ,27.6 ,31.2 ,31.6 ,30.6 ,29.1 ,34.6 ,185.2 ,21.7 ,21.7 ,13.0 ,2.98 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.15 ,1.33 ,0.17 ,0.16 ,22 ,52.53 ,""
2013/2/3 17:00,-1887 ,-2043 ,DS,DS,37.0 ,27.2 ,31.4 ,29.4 ,0.26 ,27.5 ,32.1 ,19.2 ,29.8 ,30.1 ,30.4 ,29.9 ,25.4 ,27.6 ,31.2 ,31.7 ,30.6 ,29.0 ,34.5 ,185.2 ,21.7 ,21.7 ,12.6 ,2.98 ,510 ,-,17.14 ,0 ,0.46 ,25.9 ,0.18 ,0.17 ,2.14 ,1.33 ,0.17 ,0.16 ,22 ,51.86 ,""
2013/2/3 23:00,-1867 ,-2033 ,DS,DS,36.9 ,27.1 ,31.3 ,29.4 ,0.25 ,27.4 ,32.1 ,19.2 ,29.8 ,30.1 ,30.5 ,29.9 ,25.3 ,27.6 ,31.2 ,31.6 ,30.6 ,29.0 ,34.5 ,185.1 ,21.7 ,21.7 ,12.2 ,2.98 ,511 ,-,17.15 ,0 ,0.46 ,25.6 ,0.18 ,0.17 ,2.14 ,1.33 ,0.17 ,0.16 ,22 ,50.85 ,""
2013/2/4 5:00,-1835 ,-2024 ,DS,DS,36.8 ,27.1 ,31.4 ,29.4 ,0.25 ,27.6 ,32.2 ,19.2 ,29.9 ,30.1 ,30.5 ,30.0 ,25.7 ,27.7 ,31.3 ,31.7 ,30.7 ,29.0 ,34.6 ,185.0 ,21.7 ,21.7 ,11.9 ,2.99 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.15 ,1.33 ,0.17 ,0.16 ,22 ,50.39 ,""
2013/2/4 11:00,-1786 ,-2017 ,DS,DS,36.8 ,27.1 ,31.4 ,29.4 ,0.26 ,27.6 ,32.2 ,19.3 ,29.9 ,30.2 ,30.5 ,30.0 ,25.8 ,27.7 ,31.3 ,31.7 ,30.7 ,29.1 ,34.6 ,184.7 ,21.6 ,21.7 ,11.6 ,2.99 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.17 ,0.17 ,2.14 ,1.33 ,0.17 ,0.16 ,22 ,50.78 ,""
2013/2/4 17:00,-1702 ,-1987 ,DS,DS,36.8 ,27.2 ,31.4 ,29.6 ,0.25 ,27.5 ,32.2 ,19.4 ,29.9 ,30.2 ,30.5 ,30.0 ,25.7 ,27.8 ,31.3 ,31.7 ,30.7 ,29.1 ,34.6 ,184.1 ,21.6 ,21.7 ,11.4 ,2.99 ,511 ,-,17.15 ,0 ,0.46 ,25.6 ,0.17 ,0.16 ,2.14 ,1.33 ,0.17 ,0.16 ,22 ,50.68 ,""
2013/2/4 23:00,-1705 ,-2004 ,DS,DS,36.9 ,27.3 ,31.5 ,29.9 ,0.25 ,27.7 ,32.2 ,19.5 ,30.0 ,30.2 ,30.5 ,30.1 ,25.9 ,27.8 ,31.3 ,31.7 ,30.8 ,29.1 ,34.6 ,184.2 ,21.6 ,21.7 ,11.4 ,2.98 ,511 ,-,17.15 ,0 ,0.46 ,25.4 ,0.17 ,0.16 ,2.14 ,1.33 ,0.17 ,0.16 ,22 ,50.38 ,""
2013/2/5 5:00,-1771 ,-2022 ,DS,DS,37.0 ,27.4 ,31.5 ,29.8 ,0.25 ,27.7 ,32.2 ,19.4 ,30.0 ,30.2 ,30.5 ,30.1 ,26.3 ,27.8 ,31.3 ,31.8 ,30.8 ,29.2 ,34.7 ,184.7 ,21.6 ,21.7 ,11.4 ,2.99 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.17 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,49.60 ,""
2013/2/5 11:00,-1825 ,-2036 ,DS,DS,37.0 ,27.3 ,31.5 ,29.8 ,0.25 ,27.7 ,32.2 ,19.3 ,30.1 ,30.3 ,30.6 ,30.1 ,26.4 ,27.8 ,31.4 ,31.8 ,30.8 ,29.3 ,34.7 ,185.1 ,21.6 ,21.6 ,11.4 ,3.01 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,49.21 ,""
2013/2/5 17:00,-1833 ,-2036 ,DS,DS,37.0 ,27.3 ,31.5 ,29.8 ,0.25 ,27.6 ,32.2 ,19.3 ,30.0 ,30.2 ,30.6 ,30.0 ,25.9 ,27.8 ,31.4 ,31.8 ,30.8 ,29.2 ,34.7 ,185.1 ,21.5 ,21.6 ,11.3 ,2.95 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,48.26 ,""
2013/2/5 23:00,-1818 ,-2029 ,DS,DS,36.8 ,27.3 ,31.4 ,29.8 ,0.25 ,27.6 ,32.3 ,19.3 ,30.0 ,30.3 ,30.6 ,30.1 ,25.9 ,27.8 ,31.4 ,31.8 ,30.8 ,29.2 ,34.7 ,185.1 ,21.5 ,21.6 ,11.0 ,2.93 ,510 ,-,17.14 ,0 ,0.46 ,25.2 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,47.62 ,""
2013/2/6 5:00,-1794 ,-2020 ,DS,DS,36.8 ,27.4 ,31.5 ,29.7 ,0.24 ,27.6 ,32.3 ,19.4 ,30.0 ,30.3 ,30.6 ,30.1 ,25.8 ,27.8 ,31.4 ,31.8 ,30.8 ,29.2 ,34.7 ,184.9 ,21.5 ,21.6 ,10.8 ,2.93 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.17 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,47.69 ,""
2013/2/6 11:00,-1754 ,-2010 ,DS,DS,36.8 ,27.3 ,31.5 ,29.6 ,0.24 ,27.5 ,32.3 ,19.3 ,30.0 ,30.3 ,30.6 ,30.2 ,25.7 ,27.9 ,31.4 ,31.8 ,30.9 ,29.2 ,34.7 ,184.7 ,21.5 ,21.6 ,-,-,510 ,-,17.14 ,0 ,0.40 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,50.91 ,""
2013/2/6 17:00,-1735 ,-2010 ,DS,DS,36.9 ,27.3 ,31.6 ,29.6 ,0.23 ,27.6 ,32.3 ,19.4 ,30.0 ,30.3 ,30.6 ,30.2 ,25.9 ,28.1 ,31.4 ,31.8 ,30.9 ,29.2 ,34.6 ,184.6 ,21.5 ,21.6 ,10.6 ,2.98 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,54.64 ,""
2013/2/6 23:00,-1758 ,-2019 ,DS,DS,37.0 ,27.4 ,31.6 ,29.6 ,0.25 ,27.6 ,32.4 ,19.4 ,30.0 ,30.3 ,30.7 ,30.2 ,25.9 ,27.9 ,31.4 ,31.9 ,30.9 ,29.2 ,34.6 ,184.7 ,21.4 ,21.5 ,10.9 ,2.89 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,54.92 ,""
2013/2/7 5:00,-1734 ,-2004 ,DS,DS,37.0 ,27.4 ,31.6 ,29.7 ,0.25 ,27.6 ,32.4 ,19.4 ,30.1 ,30.4 ,30.7 ,30.2 ,26.2 ,28.0 ,31.5 ,31.9 ,31.0 ,29.3 ,34.6 ,184.6 ,21.4 ,21.5 ,10.8 ,2.99 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,54.70 ,""
2013/2/7 11:00,-1678 ,-1987 ,DS,DS,36.9 ,27.4 ,31.5 ,29.7 ,0.26 ,27.7 ,32.4 ,19.3 ,30.2 ,30.4 ,30.7 ,30.2 ,26.4 ,28.2 ,31.5 ,31.9 ,31.0 ,29.3 ,34.7 ,184.4 ,21.4 ,21.5 ,10.8 ,2.92 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,54.54 ,""
2013/2/7 17:00,-1631 ,-1950 ,DS,DS,36.5 ,26.9 ,31.2 ,29.8 ,0.25 ,27.6 ,32.3 ,19.5 ,30.0 ,30.3 ,30.6 ,30.1 ,26.1 ,28.2 ,31.3 ,31.7 ,30.9 ,29.3 ,34.5 ,184.1 ,21.4 ,21.5 ,10.8 ,2.89 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,54.41 ,""
2013/2/7 23:00,-1626 ,-1951 ,DS,DS,36.6 ,26.9 ,31.2 ,29.8 ,0.25 ,27.5 ,32.4 ,19.5 ,30.1 ,30.3 ,30.6 ,30.2 ,26.2 ,28.3 ,31.4 ,31.8 ,31.0 ,29.3 ,34.6 ,184.1 ,21.4 ,21.5 ,10.9 ,2.89 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,53.95 ,""
2013/2/8 5:00,-1635 ,-1959 ,DS,DS,36.6 ,27.0 ,31.2 ,29.9 ,0.25 ,27.6 ,32.4 ,19.4 ,30.2 ,30.4 ,30.7 ,30.3 ,26.5 ,28.3 ,31.4 ,31.8 ,31.0 ,29.4 ,34.6 ,184.2 ,21.4 ,21.4 ,10.8 ,2.96 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,54.74 ,""
2013/2/8 11:00,-1701 ,-2007 ,DS,DS,36.8 ,26.9 ,31.2 ,30.1 ,0.24 ,27.7 ,32.5 ,19.2 ,30.2 ,30.4 ,30.7 ,30.2 ,26.7 ,28.2 ,31.4 ,31.8 ,30.9 ,29.4 ,34.6 ,184.5 ,21.4 ,21.4 ,10.7 ,3.30 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,22 ,53.12 ,""
2013/2/8 17:00,-1731 ,-2015 ,DS,DS,36.8 ,26.8 ,31.2 ,30.0 ,0.25 ,27.8 ,32.5 ,19.2 ,30.3 ,30.4 ,30.7 ,30.3 ,27.0 ,28.2 ,31.4 ,31.9 ,31.0 ,29.5 ,34.7 ,184.6 ,21.4 ,21.4 ,10.5 ,2.95 ,510 ,-,17.14 ,0 ,0.46 ,25.3 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,51.79 ,""
2013/2/8 23:00,-1771 ,-2024 ,DS,DS,36.8 ,26.9 ,31.2 ,30.1 ,0.25 ,27.9 ,32.5 ,19.2 ,30.3 ,30.4 ,30.7 ,30.3 ,26.9 ,28.0 ,31.4 ,31.9 ,30.9 ,29.4 ,34.7 ,184.9 ,21.3 ,21.4 ,10.0 ,2.87 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,50.41 ,""
2013/2/9 5:00,-1771 ,-2024 ,DS,DS,36.9 ,27.0 ,31.3 ,30.2 ,0.25 ,28.2 ,32.6 ,19.1 ,30.5 ,30.4 ,30.7 ,30.3 ,27.4 ,28.0 ,31.4 ,31.9 ,31.0 ,29.6 ,34.8 ,184.9 ,21.3 ,21.4 ,9.8 ,2.95 ,510 ,-,17.14 ,0 ,0.46 ,25.6 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,49.72 ,""
2013/2/9 11:00,-1790 ,-2031 ,DS,DS,36.9 ,27.0 ,31.3 ,30.5 ,0.25 ,28.2 ,32.6 ,19.1 ,30.7 ,30.4 ,30.7 ,30.3 ,27.6 ,28.3 ,31.4 ,31.9 ,31.0 ,29.6 ,35.0 ,185.2 ,21.3 ,21.4 ,9.7 ,2.86 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,49.19 ,""
2013/2/9 17:00,-1784 ,-2033 ,DS,DS,36.9 ,27.0 ,31.3 ,30.5 ,0.25 ,28.3 ,32.6 ,19.1 ,30.6 ,30.4 ,30.7 ,30.3 ,27.6 ,28.4 ,31.5 ,31.9 ,31.0 ,29.5 ,35.0 ,185.2 ,21.3 ,21.4 ,9.5 ,2.95 ,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,48.66 ,""
2013/2/9 23:00,-1794 ,-2033 ,DS,DS,36.9 ,26.9 ,31.3 ,30.2 ,0.24 ,27.9 ,32.6 ,19.1 ,30.3 ,30.4 ,30.8 ,30.3 ,26.6 ,28.1 ,31.5 ,31.9 ,31.0 ,29.4 ,34.9 ,185.3 ,21.3 ,21.3 ,9.3 ,2.96 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,47.97 ,""
2013/2/10 5:00,-1767 ,-2021 ,DS,DS,36.9 ,27.0 ,31.3 ,30.4 ,0.24 ,28.1 ,32.6 ,19.1 ,30.5 ,30.5 ,30.8 ,30.3 ,27.0 ,27.8 ,31.4 ,31.9 ,31.0 ,29.5 ,34.9 ,185.1 ,21.3 ,21.3 ,9.1 ,2.96 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,47.25 ,""
2013/2/10 11:00,-1755 ,-2022 ,DS,DS,36.9 ,27.0 ,31.3 ,30.5 ,0.26 ,28.2 ,32.6 ,19.0 ,30.7 ,30.4 ,30.7 ,30.3 ,27.3 ,28.0 ,31.4 ,31.9 ,31.0 ,29.5 ,34.9 ,185.0 ,21.3 ,21.3 ,9.1 ,2.95 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,20 ,46.70 ,""
2013/2/10 17:00,-1738 ,-2020 ,DS,DS,37.0 ,27.1 ,31.3 ,30.6 ,0.25 ,28.3 ,32.6 ,19.2 ,30.7 ,30.5 ,30.8 ,30.3 ,27.5 ,28.5 ,31.5 ,31.9 ,31.0 ,29.5 ,35.0 ,184.9 ,21.3 ,21.3 ,9.1 ,2.95 ,510 ,-,17.14 ,0 ,0.46 ,26.1 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,20 ,46.74 ,""
2013/2/10 23:00,-1724 ,-2011 ,DS,DS,37.0 ,27.1 ,31.4 ,30.6 ,0.24 ,28.4 ,32.6 ,19.2 ,30.7 ,30.5 ,30.8 ,30.3 ,27.6 ,28.6 ,31.5 ,31.9 ,31.1 ,29.5 ,35.0 ,184.8 ,21.2 ,21.3 ,9.2 ,2.95 ,510 ,-,17.14 ,0 ,0.46 ,25.6 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,20 ,45.98 ,""
2013/2/11 5:00,-1727 ,-2017 ,DS,DS,37.0 ,27.1 ,31.4 ,30.7 ,0.24 ,28.3 ,32.6 ,19.2 ,30.8 ,30.5 ,30.8 ,30.3 ,27.7 ,28.8 ,31.5 ,31.9 ,31.1 ,29.5 ,35.1 ,184.9 ,21.2 ,21.3 ,9.1 ,2.83 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.17 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,20 ,45.48 ,""
2013/2/11 11:00,-1757 ,-2026 ,DS,DS,37.1 ,27.2 ,31.4 ,30.8 ,0.24 ,28.4 ,32.6 ,19.1 ,30.8 ,30.5 ,30.8 ,30.3 ,27.6 ,28.7 ,31.5 ,31.9 ,31.1 ,29.5 ,35.1 ,185.1 ,21.2 ,21.3 ,9.2 ,2.91 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.17 ,0.16 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,45.37 ,""
2013/2/11 17:00,-1778 ,-2030 ,DS,DS,37.1 ,27.1 ,31.4 ,30.7 ,0.24 ,28.3 ,32.5 ,19.2 ,30.7 ,30.5 ,30.8 ,30.3 ,27.6 ,28.7 ,31.5 ,31.9 ,31.1 ,29.5 ,35.0 ,185.1 ,21.2 ,21.2 ,9.1 ,2.95 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,43.97 ,""
2013/2/11 23:00,-1824 ,-2039 ,DS,DS,37.1 ,27.1 ,31.3 ,30.7 ,0.24 ,28.3 ,32.5 ,19.1 ,30.8 ,30.5 ,30.8 ,30.3 ,27.7 ,28.7 ,31.5 ,31.9 ,31.0 ,29.5 ,35.0 ,185.4 ,21.2 ,21.2 ,8.9 ,2.91 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,43.33 ,""
2013/2/12 5:00,-1854 ,-2049 ,DS,DS,37.0 ,27.0 ,31.3 ,30.5 ,0.23 ,28.3 ,32.5 ,18.9 ,30.7 ,30.4 ,30.8 ,30.3 ,27.6 ,28.6 ,31.5 ,31.9 ,31.0 ,29.5 ,34.9 ,185.6 ,21.2 ,21.2 ,8.7 ,2.93 ,510 ,-,17.14 ,0 ,0.46 ,25.6 ,0.17 ,0.16 ,2.13 ,1.33 ,0.17 ,0.16 ,20 ,42.62 ,""
2013/2/12 11:00,-1863 ,-2048 ,DS,DS,37.0 ,26.8 ,31.3 ,30.1 ,0.25 ,28.0 ,32.5 ,18.8 ,30.5 ,30.4 ,30.7 ,30.1 ,26.5 ,28.4 ,31.4 ,31.9 ,31.0 ,29.4 ,34.8 ,185.8 ,21.1 ,21.2 ,8.7 ,2.91 ,510 ,-,17.14 ,0 ,0.46 ,25.7 ,0.18 ,0.17 ,2.12 ,1.33 ,0.17 ,0.16 ,20 ,42.03 ,""
2013/2/12 17:00,-1810 ,-2034 ,DS,DS,36.8 ,26.8 ,31.3 ,30.0 ,0.24 ,28.1 ,32.4 ,18.9 ,30.5 ,30.4 ,30.7 ,30.0 ,26.3 ,28.5 ,31.4 ,31.8 ,31.0 ,29.4 ,34.8 ,185.5 ,21.1 ,21.2 ,8.7 ,2.80 ,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,20 ,41.70 ,""
2013/2/12 23:00,-1747 ,-2016 ,DS,DS,36.8 ,26.9 ,31.3 ,30.0 ,0.25 ,28.1 ,32.4 ,19.0 ,30.5 ,30.4 ,30.7 ,30.0 ,26.4 ,28.6 ,31.4 ,31.8 ,31.0 ,29.4 ,34.8 ,185.2 ,21.1 ,21.1 ,8.7 ,2.83 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,20 ,41.49 ,""
2013/2/13 5:00,-1656 ,-1997 ,DS,DS,36.7 ,26.9 ,31.3 ,29.8 ,0.26 ,28.0 ,32.4 ,19.1 ,30.3 ,30.3 ,30.6 ,29.9 ,25.6 ,28.6 ,31.4 ,31.8 ,31.0 ,29.3 ,34.6 ,184.6 ,21.1 ,21.1 ,8.8 ,2.91 ,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.17 ,0.16 ,2.13 ,1.33 ,0.17 ,0.16 ,20 ,43.94 ,""
2013/2/13 11:00,-1647 ,-1999 ,DS,DS,36.7 ,26.7 ,31.2 ,29.5 ,0.25 ,27.8 ,32.4 ,19.1 ,30.2 ,30.3 ,30.5 ,29.8 ,24.7 ,28.8 ,31.3 ,31.7 ,31.0 ,29.3 ,34.5 ,184.5 ,21.1 ,21.1 ,9.1 ,2.91 ,510 ,-,17.14 ,0 ,0.46 ,27.0 ,0.18 ,0.17 ,2.13 ,1.33 ,0.17 ,0.16 ,21 ,46.95 ,""
2013/2/13 17:00,-1712 ,-2019 ,DS,DS,36.9 ,26.7 ,31.2 ,29.4 ,0.24 ,27.8 ,32.3 ,19.1 ,30.2 ,30.3 ,30.5 ,29.8 ,24.7 ,28.6 ,31.3 ,31.7 ,30.9 ,29.3 ,34.4 ,184.9 ,21.1 ,21.1 ,9.3 ,3.05 ,511 ,-,17.15 ,0 ,0.46 ,26.5 ,0.19 ,0.17 ,2.11 ,1.33 ,0.17 ,0.16 ,21 ,44.44 ,""
2013/2/13 23:00,-1767 ,-2035 ,DS,DS,36.8 ,26.8 ,31.2 ,29.6 ,0.26 ,27.9 ,32.3 ,19.1 ,30.2 ,30.3 ,30.5 ,29.8 ,25.2 ,28.4 ,31.3 ,31.7 ,30.9 ,29.2 ,34.4 ,185.3 ,21.1 ,21.1 ,9.4 ,3.07 ,511 ,-,17.15 ,0 ,0.46 ,25.7 ,0.19 ,0.18 ,2.11 ,1.33 ,0.17 ,0.16 ,21 ,43.20 ,""
2013/2/14 5:00,-1793 ,-2036 ,DS,DS,36.7 ,26.7 ,31.1 ,29.5 ,0.24 ,27.8 ,32.3 ,19.1 ,30.2 ,30.2 ,30.5 ,29.8 ,25.2 ,28.3 ,31.3 ,31.7 ,30.9 ,29.2 ,34.3 ,185.5 ,21.1 ,21.1 ,9.4 ,6.76 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.19 ,0.17 ,2.11 ,1.33 ,0.17 ,0.16 ,20 ,42.69 ,"��From February 14, Unit 3 FPC skimmer surge tank water level is calculated reflecting the system pressure loss change."
2013/2/14 11:00,-1799 ,-2027 ,DS,DS,36.7 ,26.7 ,31.1 ,29.4 ,0.26 ,27.8 ,32.3 ,19.0 ,30.2 ,30.2 ,30.5 ,29.7 ,24.7 ,28.3 ,31.3 ,31.7 ,30.9 ,29.1 ,34.3 ,185.6 ,21.0 ,21.1 ,9.4 ,6.76 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.19 ,0.17 ,2.11 ,1.33 ,0.17 ,0.16 ,21 ,42.37 ,""
2013/2/14 17:00,-1763 ,-2032 ,DS,DS,36.6 ,26.8 ,31.1 ,29.6 ,0.25 ,27.8 ,32.2 ,19.2 ,30.2 ,30.2 ,30.5 ,29.8 ,25.0 ,28.5 ,31.3 ,31.7 ,30.9 ,29.1 ,34.4 ,185.4 ,21.0 ,21.1 ,9.5 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.11 ,1.33 ,0.17 ,0.16 ,21 ,44.12 ,""
2013/2/14 23:00,-1748 ,-2021 ,DS,DS,36.6 ,26.9 ,31.1 ,30.0 ,0.26 ,28.0 ,32.2 ,19.1 ,30.4 ,30.2 ,30.5 ,29.9 ,26.1 ,28.7 ,31.3 ,31.7 ,30.9 ,29.2 ,34.5 ,185.4 ,21.0 ,21.1 ,9.7 ,6.80 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.11 ,1.33 ,0.17 ,0.16 ,21 ,44.01 ,""
2013/2/15 5:00,-1692 ,-2004 ,DS,DS,36.5 ,26.9 ,31.2 ,30.2 ,0.25 ,28.1 ,32.2 ,19.2 ,30.5 ,30.2 ,30.5 ,30.0 ,26.6 ,28.7 ,31.3 ,31.7 ,30.9 ,29.3 ,34.6 ,185.0 ,21.0 ,21.1 ,9.7 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.11 ,1.33 ,0.17 ,0.16 ,21 ,43.73 ,""
2013/2/15 11:00,-1672 ,-1996 ,DS,DS,36.6 ,27.0 ,31.2 ,30.3 ,0.25 ,28.1 ,32.2 ,19.2 ,30.5 ,30.2 ,30.5 ,30.0 ,26.9 ,28.9 ,31.3 ,31.7 ,30.9 ,29.3 ,34.6 ,184.8 ,21.0 ,21.0 ,9.8 ,6.80 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,-,0.17 ,2.11 ,1.33 ,0.17 ,0.16 ,-,-,""
