,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2013/2/15 17:00,-1640 ,-1991 ,DS,DS,36.6 ,27.0 ,31.2 ,30.4 ,0.25 ,28.1 ,32.2 ,19.2 ,30.5 ,30.3 ,30.5 ,30.1 ,27.1 ,29.0 ,31.3 ,31.7 ,31.0 ,29.3 ,34.7 ,184.4 ,21.0 ,21.0 ,9.9 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.11 ,1.33 ,0.17 ,0.16 ,21 ,47.24 ,""
2013/2/15 23:00,-1614 ,-1970 ,DS,DS,36.6 ,27.0 ,31.3 ,30.5 ,0.25 ,28.1 ,32.2 ,19.3 ,30.7 ,30.4 ,30.6 ,30.1 ,27.2 ,29.1 ,31.3 ,31.7 ,31.0 ,29.4 ,34.8 ,184.3 ,20.9 ,21.0 ,9.9 ,6.99 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.17 ,0.17 ,2.05 ,1.33 ,0.16 ,0.16 ,22 ,46.78 ,""
2013/2/16 5:00,-1651 ,-1996 ,DS,DS,36.6 ,26.9 ,31.1 ,30.4 ,0.24 ,28.1 ,32.2 ,19.1 ,30.5 ,30.2 ,30.5 ,30.1 ,27.2 ,29.0 ,31.3 ,31.7 ,30.9 ,29.3 ,34.6 ,184.5 ,20.9 ,21.0 ,9.9 ,6.83 ,511 ,-,17.15 ,0 ,0.46 ,25.9 ,0.16 ,0.16 ,2.08 ,1.33 ,0.17 ,0.16 ,23 ,45.95 ,""
2013/2/16 11:00,-1679 ,-2006 ,DS,DS,36.6 ,26.9 ,31.1 ,30.5 ,0.24 ,28.1 ,32.2 ,19.0 ,30.5 ,30.2 ,30.7 ,30.1 ,27.1 ,28.9 ,31.3 ,31.6 ,30.9 ,29.3 ,34.6 ,184.7 ,20.9 ,21.0 ,9.8 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.09 ,1.33 ,0.17 ,0.16 ,-,-,""
2013/2/16 17:00,-1717 ,-2023 ,DS,DS,36.7 ,26.9 ,31.1 ,30.5 ,0.23 ,28.1 ,32.2 ,18.9 ,30.4 ,30.2 ,30.7 ,30.1 ,27.1 ,28.8 ,31.3 ,31.6 ,31.0 ,29.3 ,34.7 ,184.9 ,20.9 ,21.0 ,9.5 ,6.86 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,23 ,48.68 ,""
2013/2/16 23:00,-1747 ,-2032 ,DS,DS,36.7 ,26.9 ,31.1 ,30.5 ,0.23 ,28.1 ,32.2 ,18.9 ,30.3 ,30.3 ,30.7 ,30.2 ,27.0 ,28.7 ,31.3 ,31.7 ,31.0 ,29.3 ,34.6 ,185.2 ,20.9 ,20.9 ,9.2 ,6.76 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,23 ,45.18 ,""
2013/2/17 5:00,-1771 ,-2030 ,DS,DS,36.7 ,26.9 ,31.1 ,30.5 ,0.25 ,28.1 ,32.2 ,18.8 ,30.5 ,30.2 ,30.7 ,30.2 ,27.2 ,28.4 ,31.3 ,31.7 ,31.0 ,29.3 ,34.6 ,185.3 ,20.9 ,20.9 ,9.0 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.16 ,0.15 ,2.09 ,1.32 ,0.17 ,0.16 ,23 ,43.96 ,""
2013/2/17 11:00,-1778 ,-2032 ,DS,DS,36.7 ,26.9 ,31.1 ,30.5 ,0.24 ,28.1 ,32.2 ,18.7 ,30.5 ,30.2 ,30.7 ,30.1 ,27.2 ,28.6 ,31.3 ,31.7 ,31.0 ,29.2 ,34.6 ,185.4 ,20.9 ,20.9 ,9.0 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.9 ,0.16 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,23 ,42.98 ,""
2013/2/17 17:00,-1778 ,-2032 ,DS,DS,36.7 ,26.9 ,31.1 ,30.5 ,0.24 ,28.1 ,32.2 ,18.8 ,30.5 ,30.3 ,30.7 ,30.1 ,27.2 ,28.7 ,31.3 ,31.7 ,31.0 ,29.2 ,34.6 ,185.4 ,20.8 ,20.9 ,9.0 ,6.86 ,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.17 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,42.33 ,""
2013/2/17 23:00,-1758 ,-2025 ,DS,DS,36.6 ,26.9 ,31.1 ,30.5 ,0.26 ,28.1 ,32.2 ,18.8 ,30.5 ,30.2 ,30.6 ,30.1 ,27.2 ,28.7 ,31.3 ,31.7 ,31.0 ,29.2 ,34.6 ,185.2 ,20.8 ,20.9 ,8.9 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,41.75 ,""
2013/2/18 5:00,-1697 ,-2017 ,DS,DS,36.6 ,26.9 ,31.1 ,30.5 ,0.26 ,28.1 ,32.2 ,18.8 ,30.5 ,30.2 ,30.6 ,30.1 ,27.2 ,28.7 ,31.3 ,31.6 ,31.0 ,29.2 ,34.6 ,184.8 ,20.8 ,20.9 ,8.8 ,6.86 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,41.21 ,""
2013/2/18 11:00,-1663 ,-2002 ,DS,DS,36.5 ,26.9 ,31.1 ,30.5 ,0.26 ,28.1 ,32.2 ,18.8 ,30.5 ,30.2 ,30.6 ,30.1 ,27.2 ,28.8 ,31.3 ,31.6 ,31.1 ,29.2 ,34.6 ,184.7 ,20.8 ,20.8 ,8.7 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.6 ,-,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,40.77 ,""
2013/2/18 17:00,-1583 ,-1966 ,DS,DS,36.5 ,26.9 ,31.1 ,30.5 ,0.25 ,28.2 ,32.2 ,19.0 ,30.6 ,30.2 ,30.5 ,30.1 ,27.1 ,28.9 ,31.3 ,31.6 ,31.1 ,29.2 ,34.6 ,184.1 ,20.8 ,20.8 ,8.9 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.16 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,40.77 ,""
2013/2/18 23:00,-1591 ,-1976 ,DS,DS,36.6 ,27.0 ,31.2 ,30.5 ,0.25 ,28.2 ,32.2 ,19.1 ,30.6 ,30.3 ,30.6 ,30.1 ,27.2 ,29.0 ,31.3 ,31.7 ,31.1 ,29.2 ,34.6 ,184.2 ,20.8 ,20.8 ,9.2 ,6.89 ,510 ,-,17.14 ,0 ,0.46 ,25.3 ,0.17 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,40.69 ,""
2013/2/19 5:00,-1621 ,-1998 ,DS,DS,36.7 ,27.0 ,31.1 ,30.5 ,0.26 ,28.1 ,32.2 ,19.1 ,30.5 ,30.2 ,30.6 ,30.1 ,27.2 ,28.9 ,31.3 ,31.6 ,31.1 ,29.3 ,34.6 ,184.4 ,20.8 ,20.8 ,9.5 ,6.89 ,510 ,-,17.14 ,0 ,0.46 ,25.2 ,0.16 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,40.18 ,""
2013/2/19 11:00,-1647 ,-2004 ,DS,DS,36.7 ,27.0 ,31.1 ,30.5 ,0.24 ,28.1 ,32.2 ,19.0 ,30.5 ,30.2 ,30.6 ,30.1 ,27.3 ,28.7 ,31.3 ,31.6 ,31.1 ,29.2 ,34.5 ,184.6 ,20.8 ,20.8 ,9.6 ,6.86 ,510 ,-,17.14 ,0 ,0.46 ,30.6 ,0.16 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,39.57 ,""
2013/2/19 17:00,-1649 ,-2007 ,DS,DS,36.6 ,26.9 ,31.1 ,30.5 ,0.26 ,28.1 ,32.2 ,19.0 ,30.5 ,30.2 ,30.6 ,30.1 ,27.3 ,28.7 ,31.3 ,31.7 ,31.1 ,29.2 ,34.5 ,184.5 ,20.7 ,20.8 ,9.5 ,6.86 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,38.96 ,""
2013/2/19 23:00,-1673 ,-2013 ,DS,DS,36.6 ,26.9 ,31.1 ,30.5 ,0.25 ,28.1 ,32.2 ,18.9 ,30.5 ,30.3 ,30.6 ,30.2 ,27.3 ,28.4 ,31.3 ,31.7 ,31.1 ,29.2 ,34.5 ,184.6 ,20.7 ,20.8 ,9.3 ,6.86 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,37.89 ,""
2013/2/20 5:00,-1683 ,-2023 ,DS,DS,36.6 ,26.9 ,31.1 ,30.5 ,0.25 ,28.1 ,32.2 ,18.8 ,30.6 ,30.2 ,30.6 ,30.1 ,27.4 ,28.1 ,31.3 ,31.7 ,31.1 ,29.2 ,34.5 ,184.7 ,20.7 ,20.8 ,9.1 ,6.91 ,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.16 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,37.18 ,""
2013/2/20 11:00,-1679 ,-2016 ,DS,DS,36.5 ,26.9 ,31.1 ,30.5 ,0.26 ,28.1 ,32.2 ,18.8 ,30.5 ,30.2 ,30.6 ,30.1 ,27.3 ,28.5 ,31.3 ,31.7 ,31.1 ,29.1 ,34.5 ,184.6 ,20.7 ,20.8 ,9.0 ,6.86 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.17 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,21 ,36.57 ,""
2013/2/20 17:00,-1673 ,-2019 ,DS,DS,36.7 ,26.9 ,31.1 ,30.5 ,0.25 ,28.0 ,32.2 ,18.8 ,30.5 ,30.2 ,30.6 ,30.0 ,27.1 ,28.4 ,31.2 ,31.6 ,31.1 ,29.1 ,34.4 ,184.5 ,20.7 ,20.8 ,9.0 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.09 ,1.31 ,0.17 ,0.16 ,20 ,36.58 ,""
2013/2/20 23:00,-1706 ,-2024 ,DS,DS,36.6 ,26.9 ,31.1 ,30.4 ,0.25 ,28.0 ,32.2 ,18.7 ,30.4 ,30.2 ,30.6 ,30.0 ,27.2 ,28.3 ,31.3 ,31.7 ,31.0 ,29.1 ,34.4 ,184.7 ,20.7 ,20.7 ,8.8 ,6.86 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,20 ,35.20 ,""
2013/2/21 5:00,-1730 ,-2028 ,DS,DS,36.6 ,26.7 ,31.0 ,30.1 ,0.24 ,27.8 ,32.2 ,18.6 ,30.3 ,30.2 ,30.6 ,29.9 ,26.4 ,28.2 ,31.2 ,31.6 ,31.0 ,29.1 ,34.3 ,184.8 ,20.6 ,20.7 ,8.6 ,6.83 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.16 ,0.15 ,2.09 ,1.32 ,0.17 ,0.16 ,20 ,33.92 ,""
2013/2/21 11:00,-1726 ,-2021 ,DS,DS,36.5 ,26.7 ,31.0 ,29.7 ,0.26 ,27.6 ,32.2 ,18.5 ,30.2 ,30.1 ,30.6 ,29.8 ,25.2 ,28.1 ,31.2 ,31.6 ,31.0 ,29.0 ,34.1 ,184.9 ,20.6 ,20.7 ,8.6 ,6.82 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.16 ,-,2.09 ,1.32 ,0.17 ,0.16 ,20 ,33.76 ,""
2013/2/21 17:00,-1726 ,-2034 ,DS,DS,36.5 ,26.6 ,30.9 ,29.6 ,0.25 ,27.6 ,32.1 ,18.6 ,30.2 ,30.1 ,30.5 ,29.7 ,24.8 ,28.0 ,31.2 ,31.6 ,31.0 ,29.0 ,34.1 ,184.9 ,20.6 ,20.7 ,8.6 ,6.89 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.15 ,2.09 ,1.32 ,0.17 ,0.16 ,20 ,34.55 ,""
2013/2/21 23:00,-1737 ,-2035 ,DS,DS,36.4 ,26.6 ,30.9 ,29.6 ,0.24 ,27.6 ,32.1 ,18.6 ,30.1 ,30.1 ,30.5 ,29.7 ,24.8 ,28.0 ,31.2 ,31.6 ,31.0 ,28.9 ,34.0 ,184.9 ,20.6 ,20.6 ,8.4 ,6.78 ,511 ,-,17.15 ,0 ,0.46 ,25.3 ,0.17 ,0.16 ,2.09 ,1.32 ,0.17 ,0.16 ,20 ,33.99 ,""
2013/2/22 5:00,-1744 ,-2030 ,DS,DS,36.4 ,26.6 ,30.9 ,29.4 ,0.23 ,27.4 ,32.1 ,18.5 ,30.1 ,30.1 ,30.5 ,29.7 ,24.0 ,28.0 ,31.2 ,31.6 ,30.9 ,28.9 ,34.0 ,184.9 ,20.6 ,20.6 ,8.2 ,6.89 ,511 ,-,17.15 ,0 ,0.46 ,25.4 ,0.16 ,0.15 ,2.09 ,1.32 ,0.17 ,0.16 ,20 ,33.35 ,""
2013/2/22 11:00,-1741 ,-2030 ,DS,DS,36.3 ,26.4 ,30.9 ,29.3 ,0.25 ,27.2 ,32.1 ,18.4 ,30.0 ,30.0 ,30.4 ,29.6 ,23.0 ,27.7 ,31.2 ,31.5 ,30.9 ,28.9 ,33.8 ,185.0 ,20.6 ,20.6 ,8.3 ,6.83 ,511 ,-,17.15 ,0 ,0.46 ,23.9 ,0.16 ,-,2.09 ,1.32 ,0.17 ,0.16 ,20 ,32.92 ,""
2013/2/22 17:00,-1685 ,-2023 ,DS,DS,36.2 ,26.3 ,30.9 ,29.2 ,0.26 ,27.0 ,32.0 ,18.5 ,29.9 ,30.0 ,30.5 ,29.6 ,23.1 ,27.9 ,31.1 ,31.5 ,30.9 ,28.7 ,33.7 ,184.7 ,20.5 ,20.6 ,8.4 ,5.89 ,511 ,-,17.15 ,0 ,0.46 ,25.4 ,0.17 ,0.15 ,2.09 ,1.32 ,0.17 ,0.16 ,19 ,32.43 ,""
2013/2/22 23:00,-1660 ,-2017 ,DS,DS,36.2 ,26.2 ,30.9 ,29.0 ,0.25 ,26.7 ,32.0 ,18.5 ,29.8 ,29.9 ,30.3 ,29.4 ,22.5 ,27.7 ,31.0 ,31.4 ,30.8 ,28.7 ,33.6 ,184.5 ,20.5 ,20.6 ,8.4 ,5.54 ,511 ,-,17.15 ,0 ,0.46 ,25.8 ,0.17 ,0.15 ,2.09 ,1.32 ,0.17 ,0.16 ,19 ,32.30 ,""
2013/2/23 5:00,-1695 ,-2023 ,DS,DS,36.2 ,26.2 ,30.8 ,29.0 ,0.25 ,26.5 ,31.9 ,18.5 ,29.6 ,29.8 ,30.2 ,29.4 ,22.0 ,27.5 ,31.0 ,31.4 ,30.7 ,28.5 ,33.5 ,184.8 ,20.5 ,20.6 ,8.3 ,5.43 ,511 ,-,17.15 ,0 ,0.46 ,25.3 ,0.17 ,0.15 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,32.04 ,""
2013/2/23 11:00,-1720 ,-2025 ,DS,DS,36.1 ,26.2 ,30.8 ,28.9 ,0.25 ,26.4 ,31.8 ,18.5 ,29.6 ,29.8 ,30.3 ,29.4 ,21.8 ,27.6 ,31.0 ,31.4 ,30.7 ,28.5 ,33.4 ,185.1 ,20.5 ,20.6 ,8.5 ,5.43 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.16 ,0.15 ,2.09 ,1.31 ,0.17 ,0.16 ,20 ,31.48 ,""
2013/2/23 17:00,-1700 ,-2023 ,DS,DS,36.0 ,26.2 ,30.8 ,28.9 ,0.25 ,26.4 ,31.8 ,18.5 ,29.6 ,29.8 ,30.2 ,29.3 ,21.8 ,27.6 ,30.9 ,31.3 ,30.6 ,28.5 ,33.3 ,185.1 ,20.5 ,20.6 ,8.5 ,5.62 ,510 ,-,17.14 ,0 ,0.46 ,25.6 ,0.17 ,0.15 ,2.09 ,1.31 ,0.17 ,0.16 ,20 ,31.08 ,""
2013/2/23 23:00,-1701 ,-2025 ,DS,DS,35.9 ,26.1 ,30.7 ,28.8 ,0.26 ,26.3 ,31.7 ,18.5 ,29.5 ,29.7 ,30.1 ,29.3 ,21.7 ,27.6 ,30.9 ,31.3 ,30.6 ,28.5 ,33.2 ,185.1 ,20.5 ,20.5 ,8.4 ,5.49 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.17 ,0.15 ,2.09 ,1.32 ,0.17 ,0.16 ,20 ,30.49 ,""
2013/2/24 5:00,-1642 ,-2010 ,DS,DS,35.8 ,26.1 ,30.7 ,28.8 ,0.25 ,26.3 ,31.7 ,18.4 ,29.5 ,29.7 ,30.1 ,29.3 ,21.5 ,27.7 ,30.8 ,31.3 ,30.6 ,28.4 ,33.2 ,184.7 ,20.4 ,20.5 ,8.4 ,5.40 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.16 ,0.14 ,2.09 ,1.32 ,0.17 ,0.16 ,20 ,29.91 ,""
2013/2/24 11:00,-1684 ,-2024 ,DS,DS,35.9 ,26.0 ,30.7 ,28.7 ,0.25 ,26.2 ,31.6 ,18.4 ,29.4 ,29.6 ,30.1 ,29.2 ,21.4 ,27.6 ,30.7 ,31.2 ,30.6 ,28.4 ,33.1 ,185.1 ,20.4 ,20.5 ,8.3 ,5.49 ,510 ,-,17.14 ,0 ,0.46 ,25.7 ,0.17 ,0.15 ,2.09 ,1.31 ,0.17 ,0.16 ,20 ,30.89 ,""
2013/2/24 17:00,-1711 ,-2033 ,DS,DS,35.7 ,25.8 ,30.6 ,28.6 ,0.24 ,26.0 ,31.5 ,18.3 ,29.3 ,29.6 ,30.1 ,29.1 ,20.8 ,27.5 ,30.7 ,31.1 ,30.5 ,28.2 ,33.0 ,185.3 ,20.4 ,20.5 ,8.2 ,5.54 ,510 ,-,17.14 ,0 ,0.46 ,25.2 ,0.16 ,0.14 ,2.09 ,1.32 ,0.17 ,0.16 ,20 ,27.96 ,""
2013/2/24 23:00,-1754 ,-2030 ,DS,DS,35.7 ,25.8 ,30.6 ,28.7 ,0.23 ,26.2 ,31.6 ,18.2 ,29.3 ,29.6 ,30.1 ,29.2 ,21.0 ,27.6 ,30.7 ,31.1 ,30.5 ,28.3 ,33.0 ,185.6 ,20.4 ,20.5 ,8.0 ,5.52 ,510 ,-,17.14 ,0 ,0.46 ,25.3 ,0.16 ,0.14 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,27.76 ,""
2013/2/25 5:00,-1774 ,-2040 ,DS,DS,35.6 ,25.8 ,30.5 ,28.7 ,0.25 ,26.1 ,31.5 ,18.2 ,29.3 ,29.6 ,30.1 ,29.2 ,20.9 ,27.6 ,30.7 ,31.1 ,30.5 ,28.3 ,33.0 ,185.7 ,20.4 ,20.4 ,7.9 ,5.54 ,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.16 ,0.14 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,26.14 ,""
2013/2/25 11:00,-1779 ,-2040 ,DS,DS,35.6 ,25.8 ,30.5 ,28.6 ,0.25 ,26.0 ,31.4 ,18.2 ,29.3 ,29.6 ,30.0 ,29.1 ,20.4 ,27.4 ,30.6 ,31.1 ,30.5 ,28.2 ,32.9 ,185.8 ,20.4 ,20.4 ,8.1 ,5.47 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.16 ,0.14 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,49.76 ,""
2013/2/25 17:00,-1784 ,-2040 ,DS,DS,35.9 ,25.8 ,30.5 ,28.1 ,0.25 ,25.9 ,31.4 ,18.2 ,29.2 ,29.5 ,30.0 ,29.1 ,19.9 ,27.4 ,30.6 ,31.0 ,30.3 ,28.2 ,32.8 ,185.8 ,20.4 ,20.4 ,8.0 ,5.47 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.17 ,0.14 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,49.30 ,""
2013/2/25 23:00,-1781 ,-2042 ,DS,DS,36.0 ,25.6 ,30.4 ,27.9 ,0.24 ,25.5 ,31.3 ,18.2 ,28.8 ,29.3 ,29.9 ,28.8 ,19.0 ,27.1 ,30.5 ,30.9 ,30.2 ,28.1 ,32.5 ,185.8 ,20.3 ,20.4 ,7.9 ,5.35 ,510 ,-,17.14 ,0 ,0.46 ,25.4 ,0.16 ,0.14 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,48.75 ,""
2013/2/26 5:00,-1786 ,-2049 ,DS,DS,36.1 ,25.6 ,30.4 ,27.8 ,0.24 ,25.7 ,31.3 ,18.1 ,28.7 ,29.3 ,29.8 ,28.8 ,19.0 ,27.1 ,30.5 ,30.9 ,30.2 ,28.0 ,32.4 ,185.9 ,20.3 ,20.4 ,7.8 ,5.37 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.16 ,0.14 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,48.19 ,""
2013/2/26 11:00,-1793 ,-2056 ,DS,DS,36.1 ,25.5 ,30.3 ,27.7 ,0.25 ,25.8 ,31.3 ,17.9 ,28.7 ,29.2 ,29.8 ,28.7 ,19.4 ,27.0 ,30.3 ,30.8 ,30.5 ,27.9 ,32.3 ,186.1 ,20.3 ,20.4 ,7.9 ,5.50 ,510 ,-,17.14 ,0 ,0.46 ,25.7 ,-,0.14 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,47.85 ,""
2013/2/26 17:00,-1747 ,-2038 ,DS,DS,35.9 ,25.5 ,30.3 ,27.7 ,0.24 ,25.8 ,31.2 ,18.1 ,28.6 ,29.2 ,29.7 ,28.7 ,19.6 ,27.1 ,30.3 ,30.8 ,30.7 ,27.9 ,32.2 ,185.8 ,20.3 ,20.3 ,8.0 ,5.42 ,509 ,-,17.12 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,47.40 ,""
2013/2/26 23:00,-1726 ,-2032 ,DS,DS,35.9 ,25.6 ,30.2 ,27.8 ,0.25 ,25.9 ,31.1 ,18.1 ,28.7 ,29.2 ,29.7 ,28.8 ,20.0 ,27.1 ,30.3 ,30.7 ,30.8 ,27.9 ,32.2 ,185.7 ,20.3 ,20.3 ,7.9 ,5.43 ,509 ,-,17.12 ,0 ,0.46 ,24.7 ,0.15 ,0.15 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,47.11 ,""
2013/2/27 5:00,-1680 ,-2024 ,DS,DS,35.8 ,25.5 ,30.2 ,27.9 ,0.24 ,25.8 ,31.1 ,18.1 ,28.6 ,29.1 ,29.6 ,28.7 ,20.0 ,27.1 ,30.3 ,30.7 ,30.7 ,27.9 ,32.2 ,185.4 ,20.3 ,20.3 ,7.9 ,5.39 ,509 ,-,17.12 ,0 ,0.46 ,25.5 ,0.15 ,0.15 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,46.71 ,""
2013/2/27 11:00,-1643 ,-2015 ,DS,DS,35.6 ,25.5 ,30.1 ,27.8 ,0.25 ,25.8 ,31.0 ,18.2 ,28.6 ,29.1 ,29.6 ,28.7 ,20.0 ,27.2 ,30.2 ,30.6 ,30.7 ,27.8 ,32.2 ,185.2 ,20.2 ,20.3 ,8.1 ,5.58 ,487 ,-,16.81 ,0 ,0.44 ,25.2 ,0.14 ,-,2.09 ,1.31 ,0.17 ,0.16 ,19 ,46.42 ,""
2013/2/27 17:00,-1589 ,-1998 ,DS,DS,35.6 ,25.6 ,30.1 ,27.9 ,0.25 ,26.1 ,31.0 ,18.3 ,28.6 ,29.1 ,29.6 ,28.7 ,20.3 ,27.2 ,30.2 ,30.6 ,30.8 ,27.8 ,32.3 ,184.7 ,20.2 ,20.3 ,8.2 ,5.40 ,509 ,-,17.12 ,0 ,0.46 ,25.3 ,0.15 ,0.16 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,46.24 ,""
2013/2/27 23:00,-1615 ,-2009 ,DS,DS,35.7 ,25.7 ,30.1 ,27.9 ,0.25 ,26.9 ,31.0 ,18.3 ,28.7 ,29.1 ,29.6 ,28.9 ,22.4 ,27.4 ,30.2 ,30.6 ,30.9 ,27.9 ,32.6 ,184.9 ,20.2 ,20.3 ,8.5 ,5.37 ,509 ,-,17.12 ,0 ,0.46 ,25.4 ,0.16 ,0.16 ,2.09 ,1.31 ,0.17 ,0.16 ,19 ,46.06 ,""
2013/2/28 5:00,-1647 ,-2017 ,DS,DS,35.6 ,25.7 ,30.1 ,28.1 ,0.25 ,26.5 ,31.0 ,18.3 ,28.7 ,29.2 ,29.7 ,29.1 ,22.2 ,26.9 ,30.3 ,30.7 ,30.6 ,27.8 ,32.6 ,185.1 ,20.2 ,20.3 ,8.6 ,5.37 ,509 ,-,17.12 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.08 ,1.31 ,0.17 ,0.16 ,19 ,45.78 ,""
2013/2/28 11:00,-1683 ,-2028 ,DS,DS,35.6 ,25.8 ,30.1 ,28.2 ,0.26 ,26.5 ,31.0 ,18.3 ,28.8 ,29.2 ,29.6 ,29.1 ,23.4 ,26.9 ,30.3 ,30.6 ,30.5 ,27.8 ,32.6 ,185.4 ,20.2 ,20.3 ,8.8 ,5.30 ,441 ,-,16.14 ,0 ,0.40 ,25.1 ,0.15 ,-,2.08 ,1.31 ,0.17 ,0.16 ,19 ,45.95 ,""
2013/2/28 17:00,-1696 ,-2029 ,DS,DS,35.6 ,25.9 ,30.1 ,28.7 ,0.26 ,26.7 ,31.0 ,18.4 ,29.2 ,29.2 ,29.6 ,29.1 ,24.2 ,27.1 ,30.3 ,30.7 ,30.4 ,27.9 ,32.8 ,185.4 ,20.2 ,20.3 ,8.9 ,5.87 ,509 ,-,17.12 ,0 ,0.46 ,25.0 ,0.17 ,-,2.08 ,1.31 ,0.17 ,0.16 ,20 ,45.50 ,""
2013/2/28 23:00,-1712 ,-2033 ,DS,DS,35.5 ,25.9 ,30.1 ,28.9 ,0.26 ,26.8 ,31.0 ,18.4 ,29.3 ,29.2 ,29.6 ,29.1 ,24.5 ,27.4 ,30.3 ,30.6 ,30.3 ,27.9 ,32.9 ,185.5 ,20.1 ,20.2 ,9.2 ,5.84 ,509 ,-,17.12 ,0 ,0.46 ,25.5 ,0.16 ,0.17 ,2.08 ,1.31 ,0.17 ,0.16 ,20 ,45.26 ,""
2013/3/1 5:00,-1672 ,-2014 ,DS,DS,35.4 ,25.9 ,30.2 ,29.0 ,0.26 ,26.8 ,31.0 ,18.4 ,29.3 ,29.2 ,29.6 ,29.0 ,24.6 ,27.7 ,30.3 ,30.6 ,30.3 ,28.0 ,33.0 ,185.3 ,20.1 ,20.2 ,9.4 ,5.87 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.16 ,0.17 ,2.08 ,1.31 ,0.17 ,0.16 ,20 ,45.09 ,""
2013/3/1 11:00,-1610 ,-2004 ,DS,DS,35.3 ,25.9 ,30.1 ,28.9 ,0.27 ,26.7 ,31.0 ,18.5 ,29.2 ,29.2 ,29.6 ,28.9 ,23.9 ,27.8 ,30.2 ,30.6 ,30.3 ,28.0 ,33.0 ,184.8 ,20.1 ,20.2 ,9.7 ,5.89 ,509 ,-,16.83 ,0 ,0.46 ,25.3 ,0.16 ,0.17 ,2.08 ,1.31 ,0.17 ,0.16 ,20 ,45.00 ,""
2013/3/1 17:00,-1519 ,-1958 ,DS,DS,35.2 ,25.9 ,30.1 ,28.7 ,0.26 ,26.7 ,31.0 ,18.7 ,29.2 ,29.1 ,29.5 ,28.8 ,23.3 ,27.9 ,30.2 ,30.6 ,30.3 ,27.9 ,33.1 ,184.1 ,20.1 ,20.2 ,10.2 ,5.87 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.15 ,0.16 ,2.08 ,1.31 ,0.17 ,0.16 ,20 ,45.13 ,""
2013/3/1 23:00,-1487 ,-1925 ,DS,DS,35.2 ,26.0 ,30.1 ,28.7 ,0.27 ,26.7 ,30.9 ,18.8 ,29.1 ,29.2 ,29.6 ,28.8 ,23.7 ,27.9 ,30.2 ,30.5 ,30.3 ,27.9 ,33.1 ,183.9 ,20.1 ,20.2 ,10.8 ,5.89 ,509 ,-,16.83 ,0 ,0.46 ,25.4 ,0.15 ,0.16 ,2.08 ,1.31 ,0.17 ,0.16 ,21 ,45.52 ,""
2013/3/2 5:00,-1519 ,-1962 ,DS,DS,35.3 ,25.9 ,30.1 ,28.8 ,0.26 ,26.6 ,30.9 ,18.7 ,29.1 ,29.1 ,29.5 ,28.8 ,23.8 ,27.9 ,30.2 ,30.6 ,30.2 ,27.9 ,33.1 ,184.1 ,20.1 ,20.2 ,11.1 ,5.84 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.08 ,1.30 ,0.17 ,0.16 ,21 ,44.64 ,""
2013/3/2 11:00,-1533 ,-1974 ,DS,DS,35.1 ,25.8 ,30.0 ,28.8 ,0.24 ,26.6 ,30.9 ,18.6 ,29.1 ,29.1 ,29.5 ,28.8 ,23.8 ,27.9 ,30.2 ,30.6 ,30.2 ,27.9 ,33.0 ,184.2 ,20.1 ,20.2 ,11.2 ,5.84 ,510 ,-,16.84 ,0 ,0.46 ,25.5 ,0.15 ,0.16 ,2.08 ,1.30 ,0.17 ,0.16 ,22 ,44.89 ,""
2013/3/2 17:00,-1558 ,-1996 ,DS,DS,35.2 ,25.6 ,30.0 ,28.8 ,0.25 ,26.4 ,30.9 ,18.5 ,29.1 ,29.1 ,29.5 ,28.8 ,24.0 ,27.7 ,30.1 ,30.5 ,30.1 ,27.9 ,32.9 ,184.3 ,20.1 ,20.1 ,11.1 ,5.74 ,509 ,-,16.83 ,0 ,0.46 ,25.8 ,0.16 ,0.16 ,2.08 ,1.30 ,0.17 ,0.16 ,22 ,43.65 ,""
2013/3/2 23:00,-1605 ,-2007 ,DS,DS,35.3 ,25.6 ,30.0 ,28.8 ,0.25 ,26.4 ,30.9 ,18.4 ,29.0 ,29.0 ,29.5 ,28.8 ,24.0 ,27.6 ,30.1 ,30.5 ,30.1 ,27.9 ,32.9 ,184.5 ,20.1 ,20.1 ,10.7 ,5.74 ,509 ,-,16.83 ,0 ,0.46 ,25.4 ,0.16 ,0.17 ,2.08 ,1.30 ,0.17 ,0.16 ,22 ,44.13 ,""
2013/3/3 5:00,-1645 ,-2021 ,DS,DS,35.3 ,25.6 ,30.0 ,28.7 ,0.25 ,26.3 ,30.9 ,18.4 ,29.1 ,29.1 ,29.5 ,28.8 ,23.8 ,27.5 ,30.1 ,30.5 ,30.0 ,27.9 ,32.9 ,184.8 ,20.1 ,20.1 ,10.4 ,5.66 ,509 ,-,16.83 ,0 ,0.46 ,25.3 ,0.16 ,0.17 ,2.08 ,1.30 ,0.17 ,0.16 ,22 ,39.69 ,""
2013/3/3 11:00,-1671 ,-2017 ,DS,DS,35.2 ,25.6 ,30.0 ,28.5 ,0.27 ,26.4 ,30.9 ,18.4 ,29.1 ,29.1 ,29.5 ,28.8 ,23.4 ,27.4 ,30.1 ,30.5 ,30.1 ,27.9 ,32.9 ,185.1 ,20.1 ,20.1 ,10.3 ,5.55 ,509 ,-,16.83 ,0 ,0.46 ,25.4 ,0.16 ,0.17 ,2.08 ,1.30 ,0.17 ,0.16 ,22 ,39.07 ,""
2013/3/3 17:00,-1661 ,-2021 ,DS,DS,35.2 ,25.4 ,29.9 ,27.8 ,0.25 ,25.5 ,30.8 ,18.4 ,28.5 ,28.9 ,29.4 ,28.5 ,21.0 ,27.0 ,30.1 ,30.5 ,29.9 ,27.6 ,32.3 ,185.1 ,20.1 ,20.1 ,10.1 ,5.58 ,509 ,-,16.83 ,0 ,0.46 ,25.3 ,0.16 ,0.17 ,2.08 ,1.30 ,0.17 ,0.16 ,22 ,39.10 ,""
2013/3/3 23:00,-1673 ,-2024 ,DS,DS,35.2 ,25.4 ,29.8 ,27.8 ,0.26 ,25.7 ,30.8 ,18.4 ,28.4 ,28.9 ,29.4 ,28.5 ,20.5 ,26.9 ,30.0 ,30.4 ,29.9 ,27.7 ,32.2 ,185.2 ,20.0 ,20.1 ,9.9 ,5.61 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.16 ,0.17 ,2.08 ,1.30 ,0.17 ,0.16 ,22 ,38.01 ,""
2013/3/4 5:00,-1665 ,-2022 ,DS,DS,35.2 ,25.3 ,29.8 ,27.8 ,0.25 ,25.8 ,30.7 ,18.4 ,28.4 ,28.9 ,29.3 ,28.5 ,20.6 ,26.8 ,30.0 ,30.4 ,29.9 ,27.6 ,32.0 ,185.2 ,20.0 ,20.1 ,9.8 ,5.48 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.15 ,0.16 ,2.08 ,1.30 ,0.17 ,,21 ,37.37 ,"�@Data is no longer provided for the instruments judged to be failed after 5:00 AM on March 4, 2013."
2013/3/4 11:00,-1654 ,-2021 ,DS,DS,35.2 ,25.3 ,29.8 ,27.8 ,0.26 ,25.9 ,30.7 ,18.3 ,28.4 ,28.8 ,29.3 ,28.5 ,20.7 ,26.8 ,30.0 ,30.4 ,30.1 ,27.6 ,31.9 ,185.3 ,20.0 ,20.1 ,9.8 ,5.58 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.16 ,0.16 ,2.08 ,1.30 ,0.17 ,,21 ,37.01 ,""
2013/3/4 17:00,-1639 ,-2018 ,DS,DS,35.2 ,25.3 ,29.8 ,27.7 ,0.26 ,26.0 ,30.6 ,18.5 ,28.4 ,28.8 ,29.3 ,28.5 ,20.6 ,26.7 ,29.9 ,30.3 ,30.1 ,27.6 ,31.9 ,185.1 ,20.0 ,20.1 ,9.7 ,5.48 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.08 ,1.30 ,0.17 ,,21 ,36.68 ,""
2013/3/4 23:00,-1640 ,-2018 ,DS,DS,35.2 ,25.3 ,29.8 ,27.7 ,0.26 ,26.1 ,30.7 ,18.4 ,28.4 ,28.8 ,29.3 ,28.5 ,20.7 ,26.8 ,29.9 ,30.3 ,30.2 ,27.6 ,31.9 ,185.2 ,20.0 ,20.1 ,9.7 ,5.34 ,509 ,-,16.83 ,0 ,0.46 ,24.9 ,0.16 ,0.16 ,2.08 ,1.30 ,0.17 ,,21 ,36.31 ,""
2013/3/5 5:00,-1641 ,-2017 ,DS,DS,35.2 ,25.4 ,29.7 ,27.8 ,0.25 ,26.1 ,30.6 ,18.4 ,28.3 ,28.8 ,29.2 ,28.5 ,20.5 ,26.7 ,29.9 ,30.3 ,30.2 ,27.5 ,31.8 ,185.2 ,20.0 ,20.1 ,9.7 ,5.37 ,509 ,-,16.83 ,0 ,0.46 ,25.0 ,0.15 ,0.16 ,2.08 ,1.30 ,0.17 ,,21 ,35.72 ,""
2013/3/5 11:00,-1645 ,-2019 ,DS,DS,35.1 ,25.3 ,29.7 ,27.8 ,0.25 ,26.1 ,30.6 ,18.4 ,28.3 ,28.8 ,29.2 ,28.4 ,20.4 ,26.7 ,29.9 ,30.3 ,30.2 ,27.6 ,31.8 ,185.3 ,20.0 ,20.1 ,9.8 ,5.34 ,509 ,-,16.83 ,0 ,0.46 ,25.0 ,0.15 ,0.16 ,2.08 ,1.30 ,0.17 ,,21 ,35.22 ,""
2013/3/5 17:00,-1654 ,-2023 ,DS,DS,35.1 ,25.3 ,29.7 ,27.7 ,0.25 ,26.1 ,30.6 ,18.5 ,28.3 ,28.7 ,29.2 ,28.4 ,20.3 ,26.7 ,29.8 ,30.2 ,30.3 ,27.6 ,31.9 ,185.3 ,20.0 ,20.1 ,9.8 ,5.37 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.17 ,0.17 ,2.08 ,1.30 ,0.17 ,,21 ,35.06 ,""
2013/3/5 23:00,-1670 ,-2026 ,DS,DS,35.1 ,25.4 ,29.7 ,27.8 ,0.26 ,26.3 ,30.6 ,18.5 ,28.3 ,28.7 ,29.2 ,28.4 ,20.7 ,26.7 ,29.8 ,30.2 ,30.3 ,27.6 ,31.8 ,185.5 ,20.0 ,20.1 ,9.8 ,5.34 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.08 ,1.30 ,0.17 ,,21 ,34.48 ,""
2013/3/6 5:00,-1651 ,-2023 ,DS,DS,35.1 ,25.4 ,29.6 ,27.8 ,0.26 ,26.4 ,30.6 ,18.4 ,28.3 ,28.7 ,29.2 ,28.4 ,20.6 ,26.6 ,29.8 ,30.2 ,30.3 ,27.6 ,31.8 ,185.4 ,20.0 ,20.1 ,9.8 ,5.34 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.18 ,0.17 ,2.08 ,1.30 ,0.17 ,,21 ,34.03 ,""
2013/3/6 11:00,-1619 ,-2013 ,DS,DS,35.0 ,25.4 ,29.6 ,27.7 ,0.27 ,26.1 ,30.6 ,18.5 ,28.3 ,28.7 ,29.2 ,28.4 ,20.6 ,26.7 ,29.9 ,30.2 ,30.3 ,27.5 ,31.8 ,185.2 ,20.0 ,20.0 ,10.1 ,5.34 ,509 ,-,16.83 ,0 ,0.46 ,26.5 ,0.17 ,0.17 ,2.08 ,1.30 ,0.16 ,,21 ,34.23 ,""
2013/3/6 17:00,-1611 ,-2012 ,DS,DS,35.1 ,25.4 ,29.6 ,27.8 ,0.25 ,26.5 ,30.5 ,18.7 ,28.3 ,28.7 ,29.1 ,28.4 ,20.5 ,26.7 ,29.8 ,30.2 ,30.3 ,27.6 ,31.9 ,185.1 ,20.0 ,20.0 ,10.2 ,5.34 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.17 ,0.17 ,2.08 ,1.30 ,0.16 ,,21 ,33.75 ,""
2013/3/6 23:00,-1650 ,-2021 ,DS,DS,35.1 ,25.5 ,29.6 ,27.8 ,0.26 ,26.9 ,30.5 ,18.7 ,28.3 ,28.7 ,29.2 ,28.5 ,20.4 ,26.8 ,29.8 ,30.2 ,30.3 ,27.6 ,32.1 ,185.4 ,19.9 ,20.0 ,10.5 ,5.32 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.17 ,0.17 ,2.08 ,1.30 ,0.16 ,,22 ,33.12 ,""
2013/3/7 5:00,-1654 ,-2022 ,DS,DS,35.1 ,25.6 ,29.6 ,27.8 ,0.26 ,26.9 ,30.5 ,18.7 ,28.3 ,28.7 ,29.2 ,28.4 ,20.6 ,26.8 ,29.8 ,30.2 ,30.3 ,27.7 ,32.2 ,185.5 ,19.9 ,20.0 ,10.6 ,5.24 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.17 ,0.16 ,2.08 ,1.30 ,0.16 ,,22 ,32.64 ,""
2013/3/7 11:00,-1612 ,-2013 ,DS,DS,35.0 ,25.4 ,29.6 ,27.9 ,0.26 ,26.9 ,30.6 ,18.7 ,28.3 ,28.7 ,29.2 ,28.4 ,20.6 ,27.0 ,29.9 ,30.2 ,30.4 ,27.6 ,32.2 ,185.3 ,19.9 ,20.0 ,10.8 ,5.27 ,509 ,-,16.83 ,0 ,0.46 ,25.7 ,0.17 ,0.16 ,2.08 ,1.29 ,0.16 ,,22 ,32.90 ,""
2013/3/7 17:00,-1552 ,-1992 ,DS,DS,35.0 ,25.5 ,29.6 ,27.9 ,0.26 ,27.0 ,30.5 ,19.0 ,28.2 ,28.7 ,29.1 ,28.4 ,20.2 ,26.9 ,29.8 ,30.1 ,30.4 ,27.6 ,32.2 ,184.8 ,19.9 ,20.0 ,11.1 ,5.24 ,509 ,-,16.83 ,0 ,0.46 ,25.4 ,0.17 ,0.16 ,2.08 ,1.30 ,0.16 ,,22 ,52.51 ,""
2013/3/7 23:00,-1518 ,-1971 ,DS,DS,35.1 ,25.7 ,29.6 ,27.9 ,0.26 ,27.1 ,30.5 ,19.1 ,28.4 ,28.7 ,29.1 ,28.5 ,22.2 ,27.0 ,29.8 ,30.1 ,30.4 ,27.7 ,32.4 ,184.6 ,19.9 ,20.0 ,11.7 ,5.24 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.16 ,0.15 ,2.08 ,1.30 ,0.16 ,,22 ,52.30 ,""
2013/3/8 5:00,-1493 ,-1949 ,DS,DS,35.2 ,25.7 ,29.6 ,27.8 ,0.26 ,27.0 ,30.5 ,19.2 ,28.3 ,28.7 ,29.2 ,28.5 ,22.4 ,26.8 ,29.8 ,30.1 ,30.4 ,27.7 ,32.5 ,184.4 ,19.9 ,20.0 ,12.1 ,5.24 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.16 ,0.15 ,2.08 ,1.30 ,0.16 ,,23 ,52.22 ,""
2013/3/8 11:00,-1467 ,-1929 ,DS,DS,35.1 ,25.7 ,29.6 ,28.1 ,0.28 ,26.8 ,30.5 ,19.2 ,28.1 ,28.8 ,29.2 ,28.5 ,21.8 ,26.9 ,29.8 ,30.2 ,30.4 ,27.6 ,32.6 ,184.3 ,19.9 ,20.0 ,12.5 ,5.27 ,509 ,-,16.83 ,0 ,0.46 ,25.6 ,0.16 ,0.15 ,2.08 ,1.30 ,0.16 ,,23 ,52.20 ,""
2013/3/8 17:00,-1425 ,-1895 ,DS,DS,35.1 ,25.6 ,29.6 ,27.7 ,0.27 ,26.6 ,30.5 ,19.3 ,28.0 ,28.8 ,29.2 ,28.5 ,21.4 ,26.8 ,29.8 ,30.2 ,30.4 ,27.6 ,32.6 ,183.9 ,19.9 ,20.0 ,13.1 ,5.40 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.15 ,0.15 ,2.08 ,1.29 ,0.16 ,,24 ,52.34 ,""
2013/3/8 23:00,-1401 ,-1869 ,DS,DS,35.1 ,25.6 ,29.7 ,27.6 ,0.26 ,26.4 ,30.6 ,19.3 ,28.0 ,28.8 ,29.2 ,28.6 ,20.9 ,27.0 ,29.9 ,30.3 ,30.5 ,27.6 ,32.7 ,183.6 ,19.9 ,20.0 ,13.4 ,5.30 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.15 ,0.14 ,2.08 ,1.30 ,0.16 ,,24 ,53.87 ,""
2013/3/9 5:00,-1486 ,-1954 ,DS,DS,35.3 ,25.5 ,29.8 ,27.5 ,0.27 ,26.1 ,30.7 ,19.3 ,28.0 ,28.9 ,29.4 ,28.7 ,20.6 ,26.7 ,30.1 ,30.4 ,30.4 ,27.7 ,32.5 ,184.3 ,19.9 ,20.0 ,13.6 ,5.27 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.16 ,0.15 ,2.08 ,1.30 ,0.16 ,,25 ,52.66 ,""
2013/3/9 11:00,-1489 ,-1961 ,DS,DS,35.2 ,25.5 ,29.9 ,27.6 ,0.25 ,26.0 ,30.8 ,19.2 ,28.0 ,29.0 ,29.4 ,28.8 ,20.8 ,26.6 ,30.1 ,30.5 ,30.3 ,27.8 ,32.7 ,184.4 ,19.9 ,20.0 ,13.8 ,5.21 ,510 ,-,16.84 ,0 ,0.46 ,25.6 ,0.16 ,0.15 ,2.08 ,1.30 ,0.16 ,,25 ,50.75 ,""
2013/3/9 17:00,-1546 ,-1997 ,DS,DS,35.2 ,25.5 ,29.9 ,27.7 ,0.26 ,26.1 ,30.8 ,19.3 ,28.2 ,29.0 ,29.5 ,29.0 ,21.2 ,26.6 ,30.2 ,30.5 ,30.3 ,27.8 ,32.8 ,184.7 ,19.9 ,20.0 ,13.8 ,5.24 ,510 ,-,16.84 ,0 ,0.46 ,25.4 ,0.16 ,0.15 ,2.08 ,1.30 ,0.16 ,,25 ,49.52 ,""
2013/3/9 23:00,-1559 ,-1994 ,DS,DS,35.0 ,25.7 ,30.0 ,27.8 ,0.27 ,26.1 ,30.8 ,19.3 ,28.3 ,29.1 ,29.6 ,29.0 ,21.5 ,26.7 ,30.3 ,30.6 ,30.3 ,28.0 ,32.9 ,184.7 ,19.9 ,20.0 ,13.7 ,5.14 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.16 ,0.15 ,2.08 ,1.30 ,0.16 ,,25 ,49.03 ,""
2013/3/10 5:00,-1452 ,-1908 ,DS,DS,34.9 ,25.8 ,30.1 ,28.1 ,0.27 ,26.3 ,30.9 ,19.4 ,28.4 ,29.2 ,29.6 ,29.1 ,21.8 ,26.9 ,30.3 ,30.6 ,30.4 ,28.0 ,32.9 ,184.0 ,19.9 ,20.0 ,13.7 ,5.11 ,509 ,-,16.83 ,0 ,0.46 ,25.0 ,0.15 ,0.14 ,2.06 ,1.30 ,0.16 ,,25 ,48.53 ,""
2013/3/10 11:00,-1395 ,-1857 ,DS,DS,35.0 ,25.8 ,30.0 ,28.1 ,0.27 ,26.4 ,30.9 ,19.5 ,28.4 ,29.2 ,29.6 ,29.1 ,22.2 ,27.1 ,30.3 ,30.6 ,30.4 ,28.0 ,33.0 ,183.6 ,19.9 ,20.0 ,13.9 ,5.08 ,509 ,-,16.83 ,0 ,0.46 ,25.4 ,0.15 ,0.14 ,2.06 ,1.30 ,0.16 ,,26 ,49.43 ,""
2013/3/10 17:00,-1411 ,-1884 ,DS,DS,35.0 ,25.8 ,30.0 ,28.2 ,0.25 ,26.2 ,31.0 ,19.4 ,28.4 ,29.2 ,29.6 ,29.1 ,22.0 ,27.0 ,30.3 ,30.7 ,30.4 ,28.0 ,32.9 ,183.7 ,19.9 ,20.0 ,13.9 ,4.82 ,509 ,-,16.83 ,0 ,0.46 ,25.6 ,0.15 ,0.14 ,2.06 ,1.30 ,0.16 ,,25 ,54.58 ,""
2013/3/10 23:00,-1536 ,-1989 ,DS,DS,35.3 ,25.8 ,30.1 ,28.3 ,0.25 ,26.2 ,31.0 ,19.3 ,28.5 ,29.3 ,29.7 ,29.1 ,22.4 ,26.8 ,30.3 ,30.7 ,30.4 ,28.1 ,33.0 ,184.5 ,19.9 ,20.0 ,13.6 ,4.56 ,509 ,-,16.83 ,0 ,0.46 ,25.3 ,0.16 ,0.15 ,2.06 ,1.30 ,0.17 ,,25 ,44.81 ,""
2013/3/11 5:00,-1606 ,-2013 ,DS,DS,35.3 ,25.8 ,30.1 ,28.4 ,0.24 ,26.4 ,31.1 ,19.2 ,28.6 ,29.3 ,29.7 ,29.2 ,22.6 ,26.9 ,30.4 ,30.8 ,30.5 ,28.1 ,33.1 ,184.9 ,19.9 ,20.0 ,13.2 ,4.51 ,509 ,-,16.83 ,0 ,0.46 ,25.7 ,0.17 ,0.15 ,2.06 ,1.30 ,0.16 ,,25 ,42.66 ,""
2013/3/11 11:00,-1653 ,-2021 ,DS,DS,35.3 ,25.9 ,30.2 ,28.6 ,0.25 ,26.6 ,31.1 ,19.1 ,28.7 ,29.4 ,29.8 ,29.3 ,23.1 ,26.9 ,30.5 ,30.8 ,30.5 ,28.2 ,33.1 ,185.4 ,19.9 ,20.0 ,12.8 ,4.46 ,509 ,-,16.83 ,0 ,0.46 ,25.8 ,0.17 ,0.16 ,2.06 ,1.29 ,0.16 ,,25 ,41.28 ,""
2013/3/11 17:00,-1661 ,-2030 ,DS,DS,35.3 ,25.9 ,30.2 ,28.7 ,0.25 ,26.7 ,31.2 ,19.0 ,28.8 ,29.4 ,29.8 ,29.3 ,22.9 ,27.0 ,30.5 ,30.9 ,30.6 ,28.2 ,33.2 ,185.4 ,19.9 ,20.0 ,12.2 ,4.38 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.17 ,0.16 ,2.06 ,1.30 ,0.16 ,,24 ,41.24 ,""
2013/3/11 23:00,-1686 ,-2031 ,DS,DS,35.5 ,26.0 ,30.2 ,28.7 ,0.24 ,26.6 ,31.2 ,18.9 ,28.8 ,29.4 ,29.9 ,29.3 ,23.3 ,27.0 ,30.5 ,30.9 ,30.6 ,28.3 ,33.2 ,185.5 ,19.9 ,20.0 ,11.6 ,4.38 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.06 ,1.30 ,0.16 ,,23 ,39.15 ,""
2013/3/12 5:00,-1673 ,-2028 ,DS,DS,35.5 ,26.1 ,30.3 ,28.8 ,0.25 ,26.8 ,31.3 ,18.9 ,28.9 ,29.4 ,29.9 ,29.3 ,23.6 ,27.1 ,30.6 ,30.9 ,30.6 ,28.3 ,33.3 ,185.5 ,19.9 ,20.0 ,11.3 ,4.30 ,509 ,-,16.83 ,0 ,0.46 ,25.5 ,0.17 ,0.16 ,2.06 ,1.30 ,0.16 ,,23 ,38.14 ,""
2013/3/12 11:00,-1642 ,-2021 ,DS,DS,35.4 ,26.2 ,30.3 ,28.9 ,0.26 ,26.8 ,31.3 ,19.0 ,29.1 ,29.5 ,29.9 ,29.4 ,24.1 ,27.3 ,30.6 ,30.9 ,30.6 ,28.3 ,33.4 ,185.4 ,19.9 ,19.9 ,11.1 ,4.30 ,510 ,-,16.84 ,0 ,0.46 ,26.5 ,0.17 ,0.16 ,2.06 ,1.29 ,0.16 ,,-,-,""
2013/3/12 17:00,-1579 ,-2000 ,DS,DS,35.5 ,26.2 ,30.4 ,28.9 ,0.26 ,26.8 ,31.3 ,19.2 ,29.0 ,29.5 ,29.9 ,29.4 ,23.9 ,27.4 ,30.6 ,30.9 ,30.6 ,28.3 ,33.5 ,185.0 ,19.9 ,19.9 ,11.1 ,4.30 ,510 ,-,16.84 ,0 ,0.46 ,25.0 ,0.16 ,0.16 ,2.06 ,1.29 ,0.16 ,,24 ,38.58 ,""
2013/3/12 23:00,-1570 ,-1995 ,DS,DS,35.5 ,26.3 ,30.5 ,29.0 ,0.26 ,26.8 ,31.3 ,19.4 ,29.0 ,29.5 ,30.0 ,29.4 ,23.7 ,27.4 ,30.6 ,30.9 ,30.7 ,28.4 ,33.4 ,185.0 ,19.9 ,20.0 ,11.6 ,4.33 ,510 ,-,16.84 ,0 ,0.46 ,25.5 ,0.16 ,0.16 ,2.06 ,1.29 ,0.16 ,,23 ,38.42 ,""
2013/3/13 5:00,-1536 ,-1988 ,DS,DS,35.5 ,26.3 ,30.5 ,28.9 ,0.27 ,26.8 ,31.3 ,19.3 ,29.0 ,29.6 ,30.0 ,29.4 ,23.7 ,27.4 ,30.8 ,31.0 ,30.7 ,28.4 ,33.4 ,184.8 ,19.9 ,20.0 ,11.8 ,4.38 ,510 ,-,16.84 ,0 ,0.46 ,25.2 ,0.16 ,0.16 ,2.06 ,1.29 ,0.16 ,,23 ,38.09 ,""
2013/3/13 11:00,-1465 ,-1934 ,DS,DS,35.5 ,26.3 ,30.5 ,28.9 ,0.27 ,26.8 ,31.4 ,19.4 ,29.0 ,29.6 ,30.0 ,29.4 ,23.5 ,27.6 ,30.7 ,31.0 ,30.8 ,28.4 ,33.5 ,184.4 ,19.9 ,19.9 ,12.1 ,4.50 ,510 ,-,16.84 ,0 ,0.46 ,24.5 ,0.16 ,0.15 ,2.06 ,1.29 ,0.16 ,,24 ,38.28 ,""
2013/3/13 17:00,-1397 ,-1876 ,DS,DS,35.5 ,26.4 ,30.5 ,28.9 ,0.26 ,26.9 ,31.4 ,19.7 ,29.0 ,29.6 ,30.0 ,29.5 ,23.1 ,27.5 ,30.7 ,31.0 ,30.8 ,28.4 ,33.5 ,183.9 ,19.9 ,19.9 ,12.6 ,4.49 ,507 ,-,16.80 ,0 ,0.46 ,25.0 ,0.15 ,0.15 ,2.06 ,1.29 ,0.16 ,,24 ,38.32 ,""
2013/3/13 23:00,-1452 ,-1927 ,DS,DS,35.7 ,26.5 ,30.5 ,28.9 ,0.26 ,27.0 ,31.4 ,19.9 ,29.0 ,29.7 ,30.1 ,29.6 ,23.1 ,27.4 ,30.7 ,31.1 ,30.8 ,28.5 ,33.5 ,184.3 ,19.9 ,20.0 ,13.2 ,4.46 ,507 ,-,16.80 ,0 ,0.46 ,25.0 ,0.15 ,0.15 ,2.06 ,1.29 ,0.16 ,,25 ,38.55 ,""
2013/3/14 5:00,-1521 ,-1984 ,DS,DS,35.9 ,26.6 ,30.6 ,28.8 ,0.25 ,27.1 ,31.4 ,19.9 ,29.0 ,29.7 ,30.2 ,29.6 ,22.9 ,27.2 ,30.8 ,31.2 ,30.8 ,28.5 ,33.5 ,184.8 ,19.9 ,20.0 ,13.4 ,4.54 ,508 ,-,16.82 ,0 ,0.46 ,25.5 ,0.16 ,0.15 ,2.06 ,1.29 ,0.16 ,,26 ,38.18 ,""
2013/3/14 11:00,-1607 ,-2019 ,DS,DS,36.1 ,26.7 ,30.7 ,28.9 ,0.25 ,27.1 ,31.5 ,19.5 ,29.1 ,29.7 ,30.2 ,29.7 ,23.0 ,27.1 ,30.9 ,31.2 ,30.9 ,28.6 ,33.6 ,185.4 ,19.9 ,19.9 ,13.4 ,4.51 ,508 ,-,16.82 ,0 ,0.46 ,25.8 ,0.16 ,0.15 ,2.06 ,1.29 ,0.16 ,,26 ,36.88 ,""
2013/3/14 17:00,-1623 ,-2026 ,DS,DS,36.0 ,26.7 ,30.7 ,29.0 ,0.25 ,27.1 ,31.5 ,19.5 ,29.1 ,29.8 ,30.2 ,29.7 ,23.1 ,27.2 ,30.9 ,31.3 ,30.9 ,28.7 ,33.6 ,185.5 ,19.9 ,20.0 ,13.4 ,4.41 ,508 ,-,16.82 ,0 ,0.46 ,25.3 ,0.17 ,0.17 ,2.06 ,1.29 ,0.16 ,,26 ,35.60 ,""
2013/3/14 23:00,-1665 ,-2025 ,DS,DS,35.9 ,26.7 ,30.7 ,29.0 ,0.25 ,27.2 ,31.6 ,19.5 ,29.1 ,29.8 ,30.3 ,29.7 ,23.0 ,27.1 ,30.9 ,31.3 ,30.9 ,28.7 ,33.6 ,185.8 ,19.9 ,19.9 ,12.6 ,4.43 ,508 ,-,16.82 ,0 ,0.46 ,25.5 ,0.18 ,0.17 ,2.06 ,1.29 ,0.16 ,,25 ,34.55 ,""
2013/3/15 5:00,-1675 ,-2034 ,DS,DS,35.9 ,26.7 ,30.8 ,29.1 ,0.25 ,27.1 ,31.6 ,19.4 ,29.2 ,29.8 ,30.3 ,29.8 ,23.5 ,27.2 ,31.0 ,31.3 ,31.0 ,28.7 ,33.7 ,185.8 ,19.9 ,19.9 ,12.2 ,4.41 ,509 ,-,16.83 ,0 ,0.46 ,26.0 ,0.17 ,0.17 ,2.06 ,1.29 ,0.16 ,,25 ,33.43 ,""
2013/3/15 11:00,-1650 ,-2022 ,DS,DS,35.8 ,26.7 ,30.8 ,29.2 ,0.25 ,27.2 ,31.6 ,19.4 ,29.4 ,29.9 ,30.3 ,29.8 ,24.2 ,27.4 ,31.0 ,31.4 ,30.9 ,28.7 ,33.8 ,185.8 ,19.9 ,19.9 ,12.0 ,4.35 ,509 ,-,16.83 ,0 ,0.46 ,25.8 ,0.17 ,-,2.06 ,1.29 ,0.16 ,,25 ,32.47 ,""
2013/3/15 17:00,-1599 ,-2016 ,DS,DS,35.8 ,26.8 ,30.8 ,29.3 ,0.26 ,27.3 ,31.6 ,19.5 ,29.4 ,29.9 ,30.4 ,29.9 ,24.2 ,27.6 ,31.0 ,31.4 ,31.0 ,28.7 ,33.9 ,185.5 ,19.9 ,19.9 ,11.6 ,4.38 ,509 ,-,16.83 ,0 ,0.46 ,23.2 ,-,0.16 ,2.06 ,1.29 ,0.16 ,,24 ,32.11 ,""
2013/3/15 23:00,-1600 ,-2013 ,DS,DS,35.9 ,26.8 ,30.9 ,29.3 ,0.26 ,27.3 ,31.7 ,19.6 ,29.4 ,29.9 ,30.4 ,29.9 ,24.1 ,27.6 ,31.0 ,31.4 ,31.0 ,28.7 ,33.8 ,185.5 ,19.9 ,19.9 ,11.7 ,4.30 ,509 ,-,16.83 ,0 ,0.46 ,23.7 ,0.18 ,0.17 ,2.06 ,1.29 ,0.16 ,,24 ,31.73 ,""
2013/3/16 5:00,-1569 ,-2006 ,DS,DS,35.9 ,26.8 ,30.9 ,29.3 ,0.26 ,27.3 ,31.7 ,19.6 ,29.4 ,30.0 ,30.5 ,29.9 ,24.2 ,27.7 ,31.0 ,31.4 ,31.0 ,28.8 ,33.9 ,185.4 ,19.9 ,19.9 ,11.7 ,4.28 ,509 ,-,16.83 ,0 ,0.46 ,25.0 ,0.18 ,0.17 ,2.06 ,1.29 ,0.16 ,,23 ,31.24 ,""
2013/3/16 11:00,-1519 ,-1992 ,DS,DS,35.9 ,26.9 ,30.9 ,29.3 ,0.27 ,27.3 ,31.7 ,19.6 ,29.4 ,30.0 ,30.5 ,29.9 ,24.1 ,27.8 ,31.1 ,31.4 ,31.0 ,28.8 ,33.9 ,185.1 ,19.9 ,19.9 ,11.9 ,4.28 ,509 ,-,16.83 ,0 ,0.46 ,24.7 ,0.18 ,0.17 ,2.06 ,1.29 ,0.16 ,,23 ,31.25 ,""
2013/3/16 17:00,-1476 ,-1968 ,DS,DS,35.9 ,26.9 ,31.0 ,29.3 ,0.25 ,27.3 ,31.7 ,19.7 ,29.3 ,30.0 ,30.5 ,30.0 ,23.3 ,27.7 ,31.1 ,31.4 ,31.1 ,28.8 ,33.9 ,184.8 ,19.9 ,19.9 ,12.0 ,4.28 ,509 ,-,16.83 ,0 ,0.46 ,24.4 ,0.17 ,0.16 ,2.06 ,1.29 ,0.16 ,,24 ,53.31 ,""
2013/3/16 23:00,-1525 ,-2003 ,DS,DS,36.0 ,27.0 ,31.0 ,29.3 ,0.26 ,27.3 ,31.8 ,19.8 ,29.3 ,30.1 ,30.5 ,30.0 ,23.3 ,27.6 ,31.2 ,31.5 ,31.1 ,29.0 ,34.0 ,185.2 ,19.9 ,20.0 ,12.1 ,4.17 ,509 ,-,16.83 ,0 ,0.46 ,24.8 ,0.17 ,0.16 ,2.06 ,1.29 ,0.16 ,,24 ,52.25 ,""
2013/3/17 5:00,-1576 ,-2016 ,DS,DS,36.1 ,27.0 ,31.1 ,29.3 ,0.26 ,27.4 ,31.8 ,19.7 ,29.3 ,30.1 ,30.6 ,30.0 ,23.1 ,27.6 ,31.2 ,31.5 ,31.1 ,29.0 ,34.0 ,185.5 ,19.9 ,19.9 ,12.1 ,4.12 ,509 ,-,16.83 ,0 ,0.46 ,25.2 ,0.18 ,0.17 ,2.06 ,1.29 ,0.16 ,,24 ,51.53 ,""
2013/3/17 11:00,-1581 ,-2013 ,DS,DS,36.0 ,26.9 ,31.0 ,29.3 ,0.26 ,27.2 ,31.8 ,19.7 ,29.4 ,30.2 ,30.6 ,30.0 ,23.5 ,27.6 ,31.2 ,31.6 ,31.2 ,29.0 ,34.0 ,185.6 ,19.9 ,20.0 ,12.3 ,4.17 ,509 ,-,16.83 ,0 ,0.46 ,24.0 ,0.18 ,0.17 ,2.06 ,1.29 ,0.16 ,,24 ,50.78 ,""
2013/3/17 17:00,-1540 ,-2000 ,DS,DS,36.0 ,26.9 ,31.1 ,29.3 ,0.26 ,27.3 ,31.9 ,19.9 ,29.3 ,30.2 ,30.6 ,30.1 ,23.2 ,27.7 ,31.3 ,31.6 ,31.3 ,29.1 ,34.0 ,185.3 ,19.9 ,20.0 ,12.0 ,4.17 ,509 ,-,16.83 ,0 ,0.46 ,24.0 ,0.17 ,0.16 ,2.06 ,1.29 ,0.16 ,,24 ,50.47 ,""
2013/3/17 23:00,-1506 ,-1989 ,DS,DS,36.0 ,27.1 ,31.2 ,29.4 ,0.27 ,27.3 ,31.9 ,20.0 ,29.3 ,30.2 ,30.7 ,30.1 ,23.2 ,27.8 ,31.3 ,31.6 ,31.3 ,29.1 ,34.1 ,185.2 ,19.9 ,19.9 ,12.2 ,4.07 ,509 ,-,16.83 ,0 ,0.46 ,24.5 ,0.17 ,0.16 ,2.06 ,1.29 ,0.16 ,,24 ,50.06 ,""
2013/3/18 5:00,-1452 ,-1952 ,DS,DS,36.1 ,27.2 ,31.3 ,29.3 ,0.27 ,27.4 ,32.0 ,20.2 ,29.4 ,30.3 ,30.8 ,30.2 ,23.3 ,28.0 ,31.4 ,31.7 ,31.4 ,29.2 ,34.1 ,184.8 ,19.9 ,20.0 ,12.7 ,4.12 ,509 ,-,16.83 ,0 ,0.46 ,24.0 ,0.17 ,0.15 ,2.06 ,1.29 ,0.16 ,,25 ,50.06 ,""
2013/3/18 11:00,-1403 ,-1910 ,DS,DS,36.1 ,27.3 ,31.3 ,29.5 ,0.27 ,27.3 ,32.0 ,20.3 ,29.4 ,30.3 ,30.8 ,30.2 ,23.2 ,28.2 ,31.4 ,31.8 ,31.4 ,29.2 ,34.2 ,184.5 ,19.9 ,20.0 ,13.1 ,4.07 ,440 ,-,15.85 ,0 ,0.40 ,24.0 ,0.16 ,0.15 ,2.06 ,1.29 ,0.16 ,,25 ,50.74 ,""
2013/3/18 17:00,-1348 ,-1863 ,DS,DS,35.9 ,27.1 ,31.3 ,29.3 ,0.27 ,27.2 ,32.1 ,20.4 ,29.5 ,30.4 ,30.9 ,30.3 ,23.1 ,28.3 ,31.5 ,31.9 ,31.5 ,29.2 ,34.2 ,184.2 ,19.9 ,20.0 ,13.8 ,4.07 ,440 ,-,15.85 ,0 ,0.40 ,23.5 ,0.16 ,0.15 ,1.97 ,1.29 ,0.16 ,,25 ,49.95 ,""
2013/3/18 23:00,-,-,DS,DS,36.0 ,27.2 ,31.4 ,29.2 ,0.26 ,27.3 ,32.2 ,20.5 ,29.6 ,30.5 ,31.0 ,30.4 ,23.1 ,28.5 ,31.6 ,32.0 ,31.7 ,29.3 ,34.3 ,184.0 ,-,-,-,-,-,-,-,-,-,22.1 ,-,0.14 ,-,-,-,,-,65.44 ,""
2013/3/19 5:00,-,-,DS,DS,36.1 ,27.2 ,31.5 ,29.4 ,0.27 ,27.5 ,32.3 ,20.8 ,29.7 ,30.6 ,31.0 ,30.5 ,23.1 ,28.5 ,31.6 ,32.0 ,31.6 ,29.5 ,34.3 ,184.1 ,19.9 ,20.0 ,-,-,-,-,-,-,-,22.3 ,-,0.14 ,-,-,-,,-,65.51 ,""
2013/3/19 11:00,-1375 ,-1878 ,DS,DS,36.3 ,27.2 ,31.5 ,29.4 ,0.28 ,27.3 ,32.2 ,20.7 ,29.6 ,30.6 ,31.1 ,30.5 ,23.1 ,28.3 ,31.7 ,32.1 ,31.6 ,29.5 ,34.3 ,184.4 ,19.9 ,20.0 ,-,-,510 ,-,16.84 ,0 ,0.46 ,22.4 ,-,0.14 ,1.92 ,1.28 ,0.15 ,,-,65.45 ,""
2013/3/19 17:00,-1407 ,-1913 ,DS,DS,36.3 ,27.2 ,31.4 ,29.3 ,0.26 ,27.3 ,32.2 ,20.6 ,29.7 ,30.6 ,31.1 ,30.5 ,23.1 ,28.3 ,31.7 ,32.1 ,31.7 ,29.5 ,34.4 ,184.7 ,19.9 ,20.0 ,-,-,510 ,-,16.84 ,0 ,0.46 ,23.5 ,0.16 ,0.15 ,1.96 ,1.28 ,0.16 ,,30 ,55.15 ,"Unit 4 SFP : sampled data  at 16:40."
2013/3/19 23:00,-1436 ,-1944 ,DS,DS,36.4 ,27.4 ,31.5 ,29.4 ,0.27 ,27.4 ,32.3 ,20.7 ,29.7 ,30.7 ,31.2 ,30.6 ,23.1 ,28.4 ,31.8 ,32.2 ,31.8 ,29.6 ,34.5 ,184.9 ,19.9 ,20.0 ,16.1 ,4.87 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.16 ,0.15 ,1.99 ,1.28 ,0.16 ,,30 ,53.00 ,""
2013/3/20 5:00,-1412 ,-1925 ,DS,DS,36.4 ,27.5 ,31.6 ,29.5 ,0.28 ,27.4 ,32.4 ,20.8 ,29.8 ,30.8 ,31.3 ,30.7 ,23.3 ,28.5 ,31.9 ,32.3 ,31.8 ,29.6 ,34.6 ,184.8 ,19.9 ,20.0 ,17.7 ,4.87 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.15 ,0.15 ,2.01 ,1.28 ,0.16 ,,31 ,51.86 ,""
2013/3/20 11:00,-1340 ,-1863 ,DS,DS,36.4 ,27.6 ,31.7 ,29.6 ,0.28 ,27.5 ,32.5 ,20.9 ,29.9 ,30.9 ,31.4 ,30.8 ,23.2 ,28.6 ,31.9 ,32.3 ,31.9 ,29.7 ,34.6 ,184.3 ,20.0 ,20.0 ,17.6 ,4.77 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.14 ,0.14 ,2.01 ,1.28 ,0.16 ,,31 ,50.41 ,""
2013/3/20 17:00,-1241 ,-1778 ,DS,DS,36.5 ,27.7 ,31.8 ,29.7 ,0.27 ,27.7 ,32.6 ,20.9 ,30.0 ,30.9 ,31.4 ,30.8 ,23.3 ,28.8 ,32.0 ,32.4 ,32.0 ,29.8 ,34.7 ,183.5 ,20.0 ,20.1 ,17.5 ,4.83 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.13 ,0.14 ,2.02 ,1.28 ,0.16 ,,31 ,48.85 ,""
2013/3/20 23:00,-1156 ,-1711 ,DS,DS,36.5 ,27.7 ,31.9 ,29.8 ,0.27 ,27.7 ,32.6 ,20.9 ,30.0 ,31.0 ,31.5 ,30.9 ,23.7 ,28.9 ,32.0 ,32.4 ,32.1 ,29.8 ,34.8 ,182.8 ,20.0 ,20.1 ,17.1 ,4.74 ,510 ,-,16.84 ,0 ,0.46 ,23.1 ,0.13 ,0.13 ,2.03 ,1.28 ,0.16 ,,30 ,47.84 ,""
2013/3/21 5:00,-1293 ,-1834 ,DS,DS,36.9 ,27.7 ,31.9 ,29.9 ,0.27 ,27.8 ,32.6 ,20.8 ,30.1 ,31.0 ,31.6 ,31.0 ,23.9 ,28.5 ,32.1 ,32.5 ,32.1 ,29.9 ,34.8 ,183.8 ,20.0 ,20.1 ,16.7 ,4.48 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.14 ,0.14 ,2.03 ,1.28 ,0.16 ,,30 ,45.45 ,""
2013/3/21 11:00,-1364 ,-1899 ,DS,DS,36.8 ,27.8 ,31.9 ,30.1 ,0.26 ,27.9 ,32.7 ,20.5 ,30.2 ,31.2 ,31.6 ,31.1 ,24.2 ,28.7 ,32.2 ,32.6 ,32.1 ,29.9 ,34.9 ,184.2 ,20.0 ,20.1 ,16.5 ,4.38 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.14 ,0.15 ,2.03 ,1.28 ,0.16 ,,29 ,44.01 ,""
2013/3/21 17:00,-1409 ,-1940 ,DS,DS,37.0 ,27.8 ,32.0 ,30.2 ,0.26 ,27.8 ,32.7 ,20.4 ,30.3 ,31.2 ,31.7 ,31.1 ,23.9 ,28.5 ,32.2 ,32.6 ,32.1 ,30.2 ,35.0 ,184.4 ,20.0 ,20.1 ,15.8 ,4.25 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.14 ,0.15 ,2.03 ,1.28 ,0.16 ,,29 ,42.56 ,""
2013/3/21 23:00,-1416 ,-1948 ,DS,DS,37.0 ,27.7 ,32.0 ,30.3 ,0.27 ,27.9 ,32.8 ,20.5 ,30.5 ,31.2 ,31.7 ,31.2 ,24.7 ,28.7 ,32.2 ,32.6 ,32.2 ,30.1 ,34.9 ,184.6 ,20.0 ,20.1 ,14.9 ,4.22 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.15 ,0.15 ,2.03 ,1.28 ,0.16 ,,28 ,40.18 ,""
2013/3/22 5:00,-1410 ,-1943 ,DS,DS,37.1 ,27.8 ,32.0 ,30.5 ,0.26 ,28.2 ,32.9 ,20.6 ,30.6 ,31.3 ,31.8 ,31.2 ,25.4 ,28.9 ,32.3 ,32.7 ,32.2 ,30.2 ,35.0 ,184.6 ,20.0 ,20.1 ,14.3 ,4.22 ,510 ,-,16.84 ,0 ,0.46 ,23.4 ,0.15 ,0.15 ,2.15 ,1.28 ,0.16 ,,28 ,38.90 ,""
2013/3/22 11:00,-1371 ,-1906 ,DS,DS,37.0 ,27.9 ,32.1 ,30.5 ,0.28 ,28.3 ,32.9 ,20.8 ,30.6 ,31.3 ,31.8 ,31.2 ,25.7 ,29.0 ,32.3 ,32.7 ,32.3 ,30.2 ,35.0 ,184.4 ,20.0 ,20.1 ,13.8 ,4.12 ,510 ,-,16.84 ,0 ,0.46 ,23.6 ,0.14 ,0.15 ,2.03 ,1.28 ,0.16 ,,27 ,37.91 ,""
2013/3/22 17:00,-1328 ,-1868 ,DS,DS,37.0 ,28.0 ,32.2 ,30.5 ,0.27 ,28.3 ,32.9 ,21.0 ,30.6 ,31.3 ,31.8 ,31.3 ,25.6 ,29.1 ,32.3 ,32.7 ,32.4 ,30.1 ,35.1 ,184.2 ,20.0 ,20.1 ,13.4 ,4.09 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.14 ,0.15 ,2.03 ,1.28 ,0.16 ,,26 ,37.50 ,""
2013/3/22 23:00,-1315 ,-1863 ,DS,DS,37.1 ,28.1 ,32.2 ,30.6 ,0.27 ,28.3 ,33.0 ,21.1 ,30.6 ,31.4 ,31.8 ,31.3 ,25.8 ,29.2 ,32.3 ,32.7 ,32.4 ,30.2 ,35.1 ,184.2 ,20.0 ,20.1 ,13.5 ,4.09 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.14 ,0.14 ,2.03 ,1.28 ,0.16 ,,25 ,37.12 ,""
2013/3/23 5:00,-1311 ,-1864 ,DS,DS,37.2 ,28.1 ,32.2 ,30.6 ,0.27 ,28.3 ,32.9 ,21.1 ,30.7 ,31.4 ,31.8 ,31.3 ,25.8 ,29.2 ,32.4 ,32.8 ,32.5 ,30.2 ,35.1 ,184.3 ,20.0 ,20.1 ,13.6 ,4.12 ,510 ,-,16.84 ,0 ,0.46 ,23.1 ,0.14 ,0.15 ,2.03 ,1.28 ,0.16 ,,25 ,36.65 ,""
2013/3/23 11:00,-1352 ,-1901 ,DS,DS,37.2 ,28.1 ,32.2 ,30.6 ,0.28 ,28.3 ,33.0 ,21.1 ,30.7 ,31.4 ,31.9 ,31.3 ,25.8 ,29.2 ,32.4 ,32.8 ,32.4 ,30.3 ,35.1 ,184.6 ,20.0 ,20.1 ,13.6 ,4.09 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.14 ,0.15 ,2.03 ,1.28 ,0.16 ,,25 ,37.21 ,""
2013/3/23 17:00,-1354 ,-1905 ,DS,DS,37.3 ,28.1 ,32.2 ,30.6 ,0.27 ,28.2 ,33.0 ,21.1 ,30.7 ,31.4 ,31.9 ,31.3 ,25.7 ,29.2 ,32.4 ,32.8 ,32.5 ,30.3 ,35.1 ,184.6 ,20.0 ,20.1 ,13.6 ,4.06 ,510 ,-,16.84 ,0 ,0.46 ,23.4 ,0.15 ,0.15 ,2.03 ,1.28 ,0.16 ,,25 ,34.77 ,""
2013/3/23 23:00,-1405 ,-1944 ,DS,DS,37.3 ,28.2 ,32.3 ,30.7 ,0.27 ,28.3 ,33.1 ,21.1 ,30.7 ,31.4 ,31.9 ,31.3 ,25.8 ,29.2 ,32.5 ,32.9 ,32.5 ,30.3 ,35.1 ,184.9 ,20.0 ,20.1 ,13.4 ,3.96 ,510 ,-,16.84 ,0 ,0.46 ,23.1 ,0.15 ,0.15 ,2.03 ,1.28 ,0.16 ,,25 ,33.83 ,""
2013/3/24 5:00,-1407 ,-1944 ,DS,DS,37.3 ,28.2 ,32.3 ,30.7 ,0.26 ,28.4 ,33.1 ,20.9 ,30.8 ,31.5 ,31.9 ,31.4 ,26.1 ,29.2 ,32.5 ,32.9 ,32.6 ,30.3 ,35.2 ,185.1 ,20.0 ,20.1 ,13.2 ,3.96 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.15 ,0.15 ,2.05 ,1.28 ,0.16 ,,25 ,32.99 ,""
2013/3/24 11:00,-1380 ,-1919 ,DS,DS,37.2 ,28.3 ,32.3 ,30.8 ,0.27 ,28.5 ,33.1 ,20.9 ,30.9 ,31.5 ,32.0 ,31.4 ,26.5 ,29.3 ,32.5 ,32.9 ,32.6 ,30.4 ,35.2 ,184.9 ,20.0 ,20.1 ,12.9 ,3.93 ,510 ,-,16.84 ,0 ,0.46 ,23.1 ,0.14 ,0.15 ,2.05 ,1.28 ,0.16 ,,25 ,32.24 ,""
2013/3/24 17:00,-1338 ,-1882 ,DS,DS,37.3 ,28.3 ,32.4 ,31.0 ,0.26 ,28.6 ,33.1 ,20.9 ,30.9 ,31.5 ,32.0 ,31.4 ,26.8 ,29.5 ,32.5 ,32.9 ,32.7 ,30.5 ,35.3 ,184.6 ,20.0 ,20.1 ,12.7 ,3.96 ,510 ,-,16.84 ,0 ,0.46 ,23.2 ,0.14 ,0.15 ,2.05 ,1.28 ,0.16 ,,25 ,31.51 ,""
2013/3/24 23:00,-1324 ,-1871 ,DS,DS,37.3 ,28.4 ,32.4 ,31.1 ,0.27 ,28.7 ,33.1 ,20.9 ,31.0 ,31.5 ,32.0 ,31.4 ,27.0 ,29.6 ,32.5 ,32.9 ,32.7 ,30.5 ,35.3 ,184.5 ,20.0 ,20.1 ,12.5 ,3.96 ,510 ,-,16.84 ,0 ,0.46 ,23.2 ,0.14 ,0.14 ,2.05 ,1.28 ,0.16 ,,24 ,30.81 ,""
2013/3/25 5:00,-1317 ,-1868 ,DS,DS,37.4 ,28.4 ,32.4 ,31.2 ,0.26 ,28.8 ,33.2 ,20.9 ,31.1 ,31.6 ,32.0 ,31.4 ,27.4 ,29.7 ,32.6 ,32.9 ,32.7 ,30.5 ,35.4 ,184.5 ,20.0 ,20.1 ,12.4 ,3.80 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.14 ,0.14 ,2.05 ,1.28 ,0.16 ,,24 ,30.15 ,""
2013/3/25 11:00,-1304 ,-1859 ,DS,DS,37.3 ,28.4 ,32.5 ,31.3 ,0.26 ,29.0 ,33.2 ,20.9 ,31.5 ,31.6 ,32.0 ,31.5 ,28.0 ,29.8 ,32.6 ,32.9 ,32.7 ,30.6 ,35.6 ,184.5 ,20.1 ,20.1 ,12.4 ,3.83 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.14 ,0.14 ,2.05 ,1.28 ,0.16 ,,24 ,29.57 ,""
2013/3/25 17:00,-1292 ,-1849 ,DS,DS,37.4 ,28.5 ,32.5 ,31.6 ,0.26 ,29.2 ,33.2 ,21.0 ,31.6 ,31.6 ,32.0 ,31.5 ,28.2 ,30.2 ,32.6 ,32.9 ,32.8 ,30.6 ,35.7 ,184.3 ,20.1 ,20.1 ,12.4 ,3.83 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.14 ,0.14 ,2.05 ,1.28 ,0.16 ,,24 ,29.08 ,""
2013/3/25 23:00,-1350 ,-1900 ,DS,DS,37.5 ,28.6 ,32.5 ,31.7 ,0.25 ,29.2 ,33.2 ,21.0 ,31.6 ,31.6 ,32.0 ,31.5 ,28.4 ,30.3 ,32.6 ,33.0 ,32.7 ,30.6 ,35.8 ,184.8 ,20.0 ,20.1 ,12.4 ,3.86 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.14 ,0.14 ,2.05 ,1.28 ,0.16 ,,23 ,28.63 ,""
2013/3/26 5:00,-1397 ,-1939 ,DS,DS,37.5 ,28.6 ,32.6 ,31.7 ,0.25 ,29.2 ,33.2 ,20.8 ,31.6 ,31.6 ,32.0 ,31.5 ,28.4 ,30.2 ,32.6 ,33.0 ,32.7 ,30.7 ,35.7 ,185.2 ,20.0 ,20.1 ,12.4 ,3.80 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.15 ,0.15 ,2.05 ,1.28 ,0.16 ,,23 ,27.91 ,""
2013/3/26 11:00,-1429 ,-1970 ,DS,DS,37.4 ,28.5 ,32.5 ,31.6 ,0.27 ,29.1 ,33.1 ,20.8 ,31.6 ,31.6 ,32.0 ,31.4 ,28.1 ,30.1 ,32.6 ,33.0 ,32.7 ,30.6 ,35.6 ,185.4 ,20.0 ,20.1 ,12.3 ,3.76 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.15 ,0.15 ,2.05 ,1.28 ,0.16 ,,23 ,27.14 ,""
2013/3/26 17:00,-1453 ,-1985 ,DS,DS,37.5 ,28.5 ,32.5 ,31.4 ,0.26 ,29.1 ,33.1 ,20.7 ,31.6 ,31.5 ,31.9 ,31.3 ,27.9 ,30.1 ,32.5 ,32.9 ,32.6 ,30.6 ,35.6 ,185.6 ,20.0 ,20.1 ,12.1 ,3.70 ,510 ,-,16.84 ,0 ,0.46 ,22.2 ,0.16 ,0.15 ,2.05 ,1.28 ,0.16 ,,23 ,51.07 ,""
2013/3/26 23:00,-1496 ,-1996 ,DS,DS,37.5 ,28.5 ,32.5 ,31.3 ,0.26 ,29.0 ,33.1 ,20.7 ,31.5 ,31.5 ,31.9 ,31.3 ,27.8 ,30.0 ,32.5 ,32.9 ,32.6 ,30.6 ,35.6 ,185.9 ,20.1 ,20.1 ,11.8 ,3.67 ,510 ,-,16.84 ,0 ,0.46 ,22.7 ,0.16 ,0.16 ,2.05 ,1.27 ,0.16 ,,23 ,50.01 ,""
2013/3/27 5:00,-1491 ,-1995 ,DS,DS,37.4 ,28.3 ,32.5 ,31.2 ,0.26 ,28.9 ,33.1 ,20.6 ,31.5 ,31.5 ,31.9 ,31.3 ,27.6 ,30.1 ,32.5 ,32.9 ,32.6 ,30.6 ,35.5 ,185.9 ,20.1 ,20.1 ,11.7 ,3.57 ,510 ,-,16.84 ,0 ,0.46 ,23.1 ,0.16 ,0.16 ,2.05 ,1.27 ,0.16 ,,23 ,49.26 ,""
2013/3/27 11:00,-1493 ,-1996 ,DS,DS,37.3 ,28.2 ,32.4 ,31.0 ,0.26 ,28.8 ,33.0 ,20.7 ,31.5 ,31.4 ,31.8 ,31.2 ,27.2 ,30.1 ,32.5 ,32.8 ,32.6 ,30.5 ,35.5 ,186.1 ,20.1 ,20.1 ,11.5 ,3.57 ,510 ,-,16.84 ,0 ,0.46 ,22.8 ,0.16 ,0.16 ,7.35 ,1.27 ,0.16 ,,22 ,48.80 ,""
2013/3/27 17:00,-1459 ,-1980 ,DS,DS,37.2 ,28.3 ,32.3 ,30.9 ,0.26 ,28.8 ,33.0 ,20.8 ,31.4 ,31.4 ,31.8 ,31.1 ,27.3 ,30.2 ,32.5 ,32.8 ,32.6 ,30.5 ,35.5 ,185.8 ,20.0 ,20.1 ,11.5 ,3.49 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,5.30 ,1.28 ,0.16 ,,22 ,49.22 ,""
2013/3/27 23:00,-1427 ,-1961 ,DS,DS,37.2 ,28.3 ,32.4 ,30.9 ,0.26 ,28.9 ,33.0 ,20.9 ,31.4 ,31.4 ,31.8 ,31.1 ,27.4 ,30.2 ,32.4 ,32.8 ,32.6 ,30.5 ,35.5 ,185.6 ,20.1 ,20.1 ,11.7 ,3.73 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,22 ,53.05 ,""
2013/3/28 5:00,-1403 ,-1940 ,DS,DS,37.1 ,28.4 ,32.4 ,30.9 ,0.26 ,28.9 ,33.0 ,20.9 ,31.3 ,31.4 ,31.8 ,31.1 ,27.3 ,30.2 ,32.4 ,32.8 ,32.6 ,30.5 ,35.4 ,185.5 ,20.1 ,20.1 ,12.0 ,3.73 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.28 ,0.16 ,,22 ,52.79 ,""
2013/3/28 11:00,-1378 ,-1922 ,DS,DS,37.1 ,28.4 ,32.3 ,30.8 ,0.26 ,28.9 ,32.9 ,21.1 ,31.3 ,31.4 ,31.8 ,31.1 ,27.3 ,30.2 ,32.4 ,32.8 ,32.6 ,30.4 ,35.4 ,185.4 ,20.1 ,20.1 ,12.2 ,3.73 ,511 ,-,16.86 ,0 ,0.46 ,23.0 ,0.17 ,0.15 ,2.03 ,1.28 ,0.16 ,,22 ,52.62 ,""
2013/3/28 17:00,-1336 ,-1886 ,DS,DS,37.1 ,28.3 ,32.3 ,30.7 ,0.27 ,28.8 ,32.9 ,21.3 ,31.3 ,31.4 ,31.7 ,31.1 ,27.3 ,30.3 ,32.4 ,32.8 ,32.6 ,30.4 ,35.4 ,185.1 ,20.0 ,20.1 ,12.7 ,4.19 ,511 ,-,16.86 ,0 ,0.46 ,23.1 ,0.17 ,0.14 ,2.03 ,1.27 ,0.16 ,,22 ,52.73 ,""
2013/3/28 23:00,-1344 ,-1897 ,DS,DS,37.2 ,28.4 ,32.3 ,30.9 ,0.27 ,28.9 ,32.9 ,21.4 ,31.4 ,31.4 ,31.8 ,31.1 ,27.5 ,30.3 ,32.4 ,32.8 ,32.7 ,30.4 ,35.5 ,185.2 ,20.1 ,20.1 ,13.2 ,4.22 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.17 ,0.15 ,2.03 ,1.28 ,0.16 ,,23 ,52.85 ,""
2013/3/29 5:00,-1314 ,-1868 ,DS,DS,37.1 ,28.5 ,32.3 ,31.1 ,0.27 ,28.9 ,32.8 ,21.5 ,31.4 ,31.4 ,31.7 ,31.2 ,28.0 ,30.4 ,32.3 ,32.7 ,32.7 ,30.4 ,35.5 ,185.1 ,20.1 ,20.1 ,13.7 ,4.19 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.17 ,0.14 ,2.03 ,1.28 ,0.16 ,,23 ,52.85 ,""
2013/3/29 11:00,-1337 ,-1889 ,DS,DS,37.2 ,28.5 ,32.3 ,31.2 ,0.27 ,28.9 ,32.9 ,21.5 ,31.4 ,31.4 ,31.7 ,31.2 ,28.4 ,30.4 ,32.3 ,32.7 ,32.7 ,30.5 ,35.6 ,185.2 ,20.1 ,20.1 ,14.1 ,4.19 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.17 ,0.14 ,2.03 ,1.28 ,0.16 ,,23 ,52.65 ,""
2013/3/29 17:00,-1347 ,-1900 ,DS,DS,37.2 ,28.5 ,32.3 ,31.3 ,0.27 ,28.9 ,32.8 ,21.5 ,31.5 ,31.4 ,31.8 ,31.3 ,28.7 ,30.5 ,32.3 ,32.7 ,32.7 ,30.5 ,35.6 ,185.3 ,20.1 ,20.1 ,14.3 ,4.17 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.17 ,0.15 ,2.03 ,1.28 ,0.16 ,,23 ,52.29 ,""
2013/3/29 23:00,-1387 ,-1932 ,DS,DS,37.2 ,28.5 ,32.3 ,31.3 ,0.27 ,29.0 ,32.9 ,21.4 ,31.4 ,31.4 ,31.8 ,31.3 ,28.8 ,30.5 ,32.4 ,32.7 ,32.7 ,30.5 ,35.6 ,185.5 ,20.1 ,20.1 ,14.4 ,4.17 ,511 ,-,16.86 ,0 ,0.46 ,22.7 ,0.17 ,0.15 ,2.03 ,1.27 ,0.16 ,,24 ,51.84 ,""
2013/3/30 5:00,-1412 ,-1952 ,DS,DS,37.3 ,28.5 ,32.3 ,31.3 ,0.27 ,29.0 ,32.9 ,21.3 ,31.4 ,31.4 ,31.8 ,31.3 ,28.7 ,30.4 ,32.4 ,32.7 ,32.7 ,30.5 ,35.6 ,185.7 ,20.1 ,20.1 ,14.3 ,4.17 ,511 ,-,16.86 ,0 ,0.46 ,22.9 ,0.18 ,0.15 ,2.03 ,1.28 ,0.16 ,,24 ,51.25 ,""
2013/3/30 11:00,-1443 ,-1976 ,DS,DS,37.2 ,28.5 ,32.3 ,31.4 ,0.27 ,29.0 ,32.9 ,21.2 ,31.4 ,31.4 ,31.8 ,31.3 ,28.7 ,30.4 ,32.4 ,32.8 ,32.7 ,30.5 ,35.7 ,186.0 ,20.1 ,20.1 ,14.2 ,4.17 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.18 ,0.15 ,2.03 ,1.27 ,0.16 ,,23 ,50.44 ,""
2013/3/30 17:00,-1435 ,-1972 ,DS,DS,37.2 ,28.5 ,32.3 ,31.4 ,0.26 ,29.0 ,32.9 ,21.2 ,31.4 ,31.4 ,31.8 ,31.3 ,28.7 ,30.3 ,32.4 ,32.8 ,32.7 ,30.5 ,35.7 ,185.9 ,20.1 ,20.2 ,14.0 ,4.06 ,511 ,-,16.86 ,0 ,0.46 ,22.8 ,0.18 ,0.15 ,2.03 ,1.27 ,0.16 ,,23 ,49.85 ,""
2013/3/30 23:00,-1459 ,-1985 ,DS,DS,37.0 ,28.5 ,32.3 ,31.4 ,0.26 ,28.9 ,32.9 ,21.2 ,31.3 ,31.4 ,31.8 ,31.3 ,28.5 ,30.1 ,32.4 ,32.8 ,32.7 ,30.5 ,35.6 ,186.1 ,20.1 ,20.2 ,13.7 ,4.09 ,511 ,-,16.86 ,0 ,0.46 ,22.6 ,0.18 ,0.15 ,2.03 ,1.28 ,0.16 ,,23 ,49.24 ,""
2013/3/31 5:00,-1452 ,-1974 ,DS,DS,36.9 ,28.5 ,32.3 ,31.4 ,0.26 ,28.9 ,32.9 ,21.1 ,31.4 ,31.4 ,31.8 ,31.4 ,28.6 ,30.0 ,32.4 ,32.8 ,32.7 ,30.5 ,35.6 ,185.9 ,20.1 ,20.2 ,13.4 ,4.01 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.18 ,0.15 ,2.03 ,1.28 ,0.16 ,,23 ,48.42 ,""
2013/3/31 11:00,-1437 ,-1962 ,DS,DS,36.8 ,28.5 ,32.3 ,31.3 ,0.26 ,28.9 ,32.9 ,21.1 ,31.4 ,31.4 ,31.8 ,31.3 ,28.7 ,30.1 ,32.4 ,32.8 ,32.8 ,30.5 ,35.6 ,185.9 ,20.1 ,20.2 ,13.1 ,4.01 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.18 ,0.15 ,2.03 ,1.28 ,0.16 ,,23 ,47.80 ,""
2013/3/31 17:00,-1408 ,-1934 ,DS,DS,36.9 ,28.5 ,32.3 ,31.4 ,0.27 ,29.0 ,32.9 ,21.1 ,31.5 ,31.5 ,31.8 ,31.3 ,29.0 ,30.3 ,32.4 ,32.8 ,32.8 ,30.5 ,35.7 ,185.7 ,20.1 ,20.2 ,12.8 ,4.01 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.18 ,0.15 ,2.03 ,1.28 ,0.16 ,,23 ,47.92 ,""
2013/3/31 23:00,-1420 ,-1946 ,DS,DS,36.9 ,28.5 ,32.4 ,31.4 ,0.26 ,29.0 ,32.9 ,21.0 ,31.5 ,31.4 ,31.8 ,31.3 ,29.0 ,30.3 ,32.4 ,32.7 ,32.8 ,30.5 ,35.6 ,185.7 ,20.1 ,20.2 ,12.5 ,3.98 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.18 ,0.15 ,2.03 ,1.27 ,0.16 ,,23 ,47.56 ,""
2013/4/1 5:00,-1467 ,-1982 ,DS,DS,37.0 ,28.5 ,32.4 ,31.4 ,0.25 ,28.9 ,32.9 ,20.9 ,31.5 ,31.4 ,31.8 ,31.3 ,29.0 ,30.5 ,32.4 ,32.8 ,32.8 ,30.5 ,35.6 ,186.0 ,20.1 ,20.2 ,12.2 ,3.91 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.18 ,0.15 ,2.03 ,1.28 ,0.16 ,,22 ,46.77 ,""
2013/4/1 11:00,-1480 ,-1981 ,DS,DS,36.9 ,28.3 ,32.3 ,31.3 ,0.26 ,28.8 ,32.8 ,21.0 ,31.4 ,31.4 ,31.8 ,31.2 ,28.8 ,30.3 ,32.4 ,32.7 ,32.8 ,30.5 ,35.6 ,186.2 ,20.1 ,20.2 ,12.1 ,3.91 ,511 ,-,16.86 ,0 ,0.46 ,22.7 ,0.18 ,0.15 ,2.03 ,1.27 ,0.16 ,,22 ,46.26 ,""
2013/4/1 17:00,-1468 ,-1977 ,DS,DS,36.9 ,28.4 ,32.3 ,31.3 ,0.27 ,28.9 ,32.8 ,21.0 ,31.5 ,31.4 ,31.8 ,31.3 ,28.9 ,30.4 ,32.4 ,32.7 ,32.8 ,30.5 ,35.6 ,186.1 ,20.1 ,20.2 ,12.0 ,3.91 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.18 ,0.15 ,2.03 ,1.28 ,0.16 ,,22 ,45.81 ,""
2013/4/1 23:00,-1471 ,-1981 ,DS,DS,36.9 ,28.5 ,32.3 ,31.4 ,0.27 ,29.0 ,32.8 ,21.0 ,31.5 ,31.4 ,31.8 ,31.3 ,29.1 ,30.4 ,32.4 ,32.7 ,32.8 ,30.5 ,35.7 ,186.1 ,20.1 ,20.2 ,12.1 ,3.91 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.18 ,0.15 ,2.03 ,1.27 ,0.16 ,,22 ,45.26 ,""
2013/4/2 5:00,-1437 ,-1971 ,DS,DS,36.9 ,28.5 ,32.3 ,31.4 ,0.27 ,28.9 ,32.8 ,21.0 ,31.5 ,31.4 ,31.8 ,31.2 ,29.0 ,30.5 ,32.3 ,32.7 ,32.8 ,30.5 ,35.6 ,185.9 ,20.1 ,20.2 ,12.1 ,3.91 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.17 ,0.14 ,2.03 ,1.28 ,0.16 ,,22 ,44.83 ,""
2013/4/2 11:00,-1414 ,-1953 ,DS,DS,36.9 ,28.5 ,32.4 ,31.4 ,0.27 ,28.9 ,32.8 ,21.1 ,31.5 ,31.4 ,31.8 ,31.3 ,29.0 ,30.4 ,32.4 ,32.7 ,32.8 ,30.5 ,35.6 ,185.8 ,20.1 ,20.2 ,12.2 ,3.88 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.17 ,0.14 ,2.03 ,1.28 ,0.16 ,,22 ,44.84 ,""
2013/4/2 17:00,-1358 ,-1903 ,DS,DS,36.8 ,28.5 ,32.3 ,31.4 ,0.26 ,28.9 ,32.8 ,21.2 ,31.5 ,31.4 ,31.8 ,31.2 ,29.0 ,30.5 ,32.3 ,32.7 ,32.8 ,30.4 ,35.7 ,185.4 ,20.1 ,20.2 ,12.4 ,3.91 ,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.15 ,0.15 ,2.03 ,1.28 ,0.16 ,,22 ,45.15 ,""
2013/4/2 23:00,-1298 ,-1854 ,DS,DS,36.8 ,28.5 ,32.3 ,31.4 ,0.27 ,28.9 ,32.8 ,21.3 ,31.5 ,31.4 ,31.8 ,31.2 ,29.1 ,30.5 ,32.3 ,32.7 ,32.8 ,30.4 ,35.6 ,185.1 ,20.1 ,20.2 ,12.7 ,3.91 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.15 ,0.14 ,2.03 ,1.27 ,0.16 ,,22 ,45.33 ,""
