,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2013/4/3 5:00,-1206 ,-1780 ,DS,DS,36.7 ,28.5 ,32.3 ,31.3 ,0.27 ,28.9 ,32.8 ,21.4 ,31.4 ,31.4 ,31.7 ,31.2 ,29.0 ,30.5 ,32.3 ,32.6 ,32.9 ,30.4 ,35.6 ,184.4 ,20.1 ,20.2 ,13.0 ,4.24 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.14 ,0.14 ,2.03 ,1.28 ,0.16 ,,22 ,53.32 ,""
2013/4/3 11:00,-1160 ,-1738 ,DS,DS,36.7 ,28.5 ,32.3 ,31.3 ,0.28 ,28.8 ,32.7 ,21.6 ,31.5 ,31.4 ,31.7 ,31.2 ,29.0 ,30.5 ,32.3 ,32.6 ,32.9 ,30.4 ,35.6 ,184.1 ,20.1 ,20.2 ,13.3 ,4.61 ,509 ,-,16.83 ,0 ,0.46 ,21.6 ,0.14 ,0.13 ,2.03 ,1.28 ,0.16 ,,22 ,65.12 ,""
2013/4/3 17:00,-1165 ,-1752 ,DS,DS,36.9 ,28.6 ,32.2 ,31.3 ,0.27 ,28.8 ,32.7 ,21.6 ,31.5 ,31.4 ,31.7 ,31.2 ,29.1 ,30.5 ,32.3 ,32.6 ,33.0 ,30.4 ,35.6 ,184.2 ,20.1 ,20.2 ,13.7 ,5.36 ,509 ,-,16.83 ,0 ,0.46 ,22.7 ,0.14 ,0.13 ,2.03 ,1.27 ,0.16 ,,22 ,54.03 ,""
2013/4/3 23:00,-1242 ,-1820 ,DS,DS,36.9 ,28.6 ,32.3 ,31.3 ,0.27 ,28.9 ,32.7 ,21.7 ,31.5 ,31.4 ,31.7 ,31.3 ,29.2 ,30.5 ,32.3 ,32.6 ,33.2 ,30.3 ,35.6 ,184.6 ,20.1 ,20.2 ,14.1 ,5.46 ,509 ,-,16.83 ,0 ,0.46 ,22.7 ,0.15 ,0.14 ,2.03 ,1.27 ,0.16 ,,22 ,41.45 ,""
2013/4/4 5:00,-1297 ,-1865 ,DS,DS,37.0 ,28.5 ,32.3 ,31.4 ,0.27 ,28.9 ,32.7 ,21.6 ,31.6 ,31.4 ,31.7 ,31.3 ,29.4 ,30.6 ,32.3 ,32.6 ,33.2 ,30.3 ,35.6 ,185.0 ,20.1 ,20.2 ,14.3 ,5.44 ,509 ,-,16.83 ,0 ,0.46 ,22.2 ,0.15 ,0.14 ,2.03 ,1.27 ,0.16 ,,22 ,41.27 ,""
2013/4/4 11:00,-1330 ,-1894 ,DS,DS,36.9 ,28.5 ,32.3 ,31.4 ,0.27 ,28.9 ,32.7 ,21.6 ,31.5 ,31.4 ,31.8 ,31.4 ,29.4 ,30.6 ,32.3 ,32.7 ,33.3 ,30.4 ,35.6 ,185.2 ,20.1 ,20.2 ,14.5 ,5.46 ,509 ,-,16.83 ,0 ,0.46 ,22.9 ,0.15 ,0.14 ,3.01 ,1.27 ,0.16 ,,23 ,41.54 ,""
2013/4/4 17:00,-1343 ,-1902 ,DS,DS,36.9 ,28.5 ,32.3 ,31.4 ,0.27 ,28.9 ,32.8 ,21.7 ,31.4 ,31.4 ,31.8 ,31.3 ,29.3 ,30.5 ,32.3 ,32.6 ,33.3 ,30.4 ,35.7 ,185.3 ,20.1 ,20.2 ,14.7 ,5.46 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,3.73 ,1.27 ,0.16 ,,23 ,41.13 ,""
2013/4/4 23:00,-1383 ,-1936 ,DS,DS,36.9 ,28.5 ,32.3 ,31.4 ,0.27 ,28.9 ,32.8 ,21.7 ,31.4 ,31.4 ,31.8 ,31.4 ,29.2 ,30.2 ,32.4 ,32.7 ,33.4 ,30.4 ,35.7 ,185.5 ,20.1 ,20.2 ,15.0 ,5.52 ,509 ,-,16.83 ,0 ,0.46 ,23.5 ,0.16 ,0.15 ,4.41 ,1.27 ,0.16 ,,23 ,40.83 ,""
2013/4/5 5:00,-1396 ,-1949 ,DS,DS,37.0 ,28.6 ,32.2 ,31.2 ,0.26 ,28.9 ,32.8 ,21.5 ,31.2 ,31.4 ,31.8 ,31.3 ,28.8 ,30.0 ,32.4 ,32.7 ,33.4 ,30.4 ,35.6 ,185.6 ,20.1 ,20.2 ,15.0 ,5.46 ,509 ,-,16.83 ,0 ,0.46 ,24.0 ,0.16 ,0.16 ,5.30 ,1.27 ,0.16 ,,23 ,40.37 ,""
2013/4/5 11:00,-1399 ,-1949 ,DS,DS,36.9 ,28.5 ,32.2 ,30.9 ,0.27 ,28.7 ,32.8 ,21.5 ,31.1 ,31.4 ,31.9 ,31.3 ,28.6 ,29.8 ,32.4 ,32.7 ,33.4 ,30.4 ,35.5 ,185.7 ,20.2 ,20.2 ,15.0 ,5.49 ,509 ,-,16.83 ,0 ,0.46 ,23.5 ,0.16 ,0.16 ,4.77 ,1.27 ,0.16 ,,23 ,40.02 ,""
2013/4/5 17:00,-1371 ,-1930 ,DS,DS,36.8 ,28.5 ,32.2 ,30.8 ,0.26 ,28.6 ,32.8 ,21.7 ,31.1 ,31.4 ,31.9 ,31.4 ,28.5 ,29.8 ,32.4 ,32.7 ,33.5 ,30.4 ,35.4 ,185.5 ,20.1 ,20.2 ,-,-,509 ,-,16.83 ,0 ,0.46 ,23.3 ,0.16 ,0.15 ,2.03 ,1.26 ,0.16 ,,23 ,39.73 ,""
2013/4/5 23:00,-1357 ,-1917 ,DS,DS,36.8 ,28.5 ,32.3 ,30.8 ,0.27 ,28.6 ,32.9 ,21.7 ,31.1 ,31.4 ,31.9 ,31.4 ,28.5 ,29.8 ,32.4 ,32.8 ,33.5 ,30.4 ,35.4 ,185.5 ,20.2 ,20.2 ,15.5 ,5.61 ,509 ,-,16.83 ,0 ,0.46 ,23.6 ,0.16 ,0.15 ,2.03 ,1.26 ,0.16 ,,23 ,39.51 ,""
2013/4/6 5:00,-1325 ,-1889 ,DS,DS,36.8 ,28.6 ,32.3 ,30.8 ,0.27 ,28.5 ,32.9 ,21.7 ,31.0 ,31.5 ,31.9 ,31.4 ,28.4 ,29.8 ,32.5 ,32.8 ,33.5 ,30.4 ,35.4 ,185.2 ,20.1 ,20.2 ,15.5 ,5.64 ,509 ,-,16.83 ,0 ,0.46 ,23.5 ,0.16 ,0.15 ,2.03 ,1.26 ,0.16 ,,23 ,39.15 ,""
2013/4/6 11:00,-1281 ,-1855 ,DS,DS,36.8 ,28.5 ,32.3 ,30.7 ,0.28 ,28.4 ,32.9 ,21.7 ,31.0 ,31.5 ,31.9 ,31.4 ,28.2 ,29.8 ,32.5 ,32.8 ,33.5 ,30.4 ,35.3 ,184.9 ,20.2 ,20.3 ,15.5 ,5.61 ,509 ,-,16.83 ,0 ,0.46 ,23.5 ,0.15 ,0.15 ,2.03 ,1.26 ,0.16 ,,23 ,38.79 ,""
2013/4/6 17:00,-1193 ,-1786 ,DS,DS,36.8 ,28.5 ,32.4 ,30.6 ,0.27 ,28.3 ,32.9 ,21.9 ,31.1 ,31.5 ,32.0 ,31.5 ,28.1 ,29.9 ,32.5 ,32.9 ,33.5 ,30.4 ,35.3 ,184.4 ,20.2 ,20.2 ,15.7 ,5.64 ,509 ,-,16.83 ,0 ,0.46 ,23.6 ,0.15 ,0.14 ,2.03 ,1.26 ,0.16 ,,23 ,39.05 ,""
2013/4/6 23:00,-1093 ,-1701 ,DS,DS,36.8 ,28.5 ,32.4 ,30.5 ,0.28 ,28.4 ,32.9 ,22.0 ,31.1 ,31.5 ,32.0 ,31.5 ,28.2 ,29.9 ,32.5 ,32.8 ,33.5 ,30.5 ,35.2 ,183.7 ,20.2 ,20.2 ,16.1 ,5.74 ,510 ,-,16.84 ,0 ,0.46 ,23.5 ,0.14 ,0.13 ,2.03 ,1.26 ,0.16 ,,23 ,45.49 ,""
2013/4/7 5:00,-930 ,-1643 ,DS,DS,36.8 ,28.6 ,32.4 ,30.5 ,0.27 ,28.4 ,32.9 ,22.1 ,31.1 ,31.6 ,32.0 ,31.5 ,28.5 ,29.9 ,32.5 ,32.8 ,33.8 ,30.4 ,35.2 ,182.4 ,20.2 ,20.2 ,16.3 ,6.73 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.13 ,0.13 ,2.03 ,1.27 ,0.16 ,,23 ,65.36 ,""
2013/4/7 11:00,-896 ,-1638 ,DS,DS,36.9 ,28.6 ,32.4 ,30.7 ,0.27 ,28.5 ,32.9 ,22.1 ,31.3 ,31.6 ,32.0 ,31.6 ,28.9 ,29.9 ,32.5 ,32.8 ,33.9 ,30.5 ,35.2 ,182.1 ,20.2 ,20.3 ,16.6 ,5.93 ,509 ,-,16.83 ,0 ,0.46 ,22.9 ,0.13 ,0.13 ,2.03 ,1.27 ,0.16 ,,23 ,61.72 ,""
2013/4/7 17:00,-915 ,-1641 ,DS,DS,37.1 ,28.7 ,32.4 ,30.7 ,0.27 ,28.6 ,32.9 ,22.2 ,31.2 ,31.6 ,32.0 ,31.6 ,28.8 ,29.9 ,32.5 ,32.9 ,33.9 ,30.5 ,35.2 ,182.2 ,20.2 ,20.3 ,16.7 ,5.46 ,509 ,-,16.83 ,0 ,0.46 ,22.6 ,0.13 ,0.13 ,2.03 ,1.27 ,0.16 ,,23 ,53.74 ,""
2013/4/7 23:00,-994 ,-1675 ,DS,DS,37.3 ,28.5 ,32.5 ,30.8 ,0.27 ,28.5 ,33.0 ,22.1 ,31.3 ,31.6 ,32.1 ,31.6 ,28.7 ,30.0 ,32.6 ,32.9 ,33.9 ,30.5 ,35.2 ,182.6 ,20.2 ,20.3 ,16.7 ,5.35 ,509 ,-,16.83 ,0 ,0.46 ,22.8 ,0.14 ,0.13 ,2.03 ,1.27 ,0.16 ,,24 ,53.37 ,""
2013/4/8 5:00,-1086 ,-1752 ,DS,DS,37.3 ,28.6 ,32.5 ,30.9 ,0.26 ,28.6 ,33.0 ,21.9 ,31.3 ,31.6 ,32.1 ,31.7 ,28.7 ,29.9 ,32.6 ,33.0 ,33.9 ,30.5 ,35.2 ,183.2 ,20.2 ,20.3 ,16.5 ,5.35 ,509 ,-,16.83 ,0 ,0.46 ,22.9 ,0.14 ,0.14 ,2.03 ,1.27 ,0.16 ,,23 ,53.24 ,""
2013/4/8 11:00,-1157 ,-1814 ,DS,DS,37.3 ,28.5 ,32.5 ,30.9 ,0.26 ,28.5 ,33.1 ,21.8 ,31.3 ,31.7 ,32.1 ,31.7 ,28.8 ,29.8 ,32.6 ,33.0 ,33.8 ,30.5 ,35.2 ,183.7 ,20.2 ,20.3 ,16.1 ,5.25 ,509 ,-,16.83 ,0 ,0.46 ,23.8 ,0.15 ,0.14 ,2.03 ,1.27 ,0.16 ,,23 ,53.73 ,""
2013/4/8 17:00,-1176 ,-1831 ,DS,DS,37.3 ,28.4 ,32.5 ,30.9 ,0.27 ,28.5 ,33.1 ,21.8 ,31.3 ,31.7 ,32.2 ,31.7 ,28.7 ,29.8 ,32.7 ,33.0 ,33.8 ,30.6 ,35.3 ,183.8 ,20.2 ,20.3 ,15.6 ,5.19 ,509 ,-,16.83 ,0 ,0.46 ,23.4 ,0.16 ,0.14 ,2.03 ,1.27 ,0.16 ,,23 ,56.68 ,""
2013/4/8 23:00,-1238 ,-1882 ,DS,DS,37.3 ,28.5 ,32.6 ,31.0 ,0.26 ,28.6 ,33.1 ,21.8 ,31.3 ,31.7 ,32.2 ,31.8 ,28.7 ,29.6 ,32.7 ,33.1 ,33.9 ,30.6 ,35.3 ,184.2 ,20.2 ,20.3 ,15.4 ,5.09 ,509 ,-,16.83 ,0 ,0.46 ,23.1 ,0.16 ,0.14 ,3.65 ,1.27 ,0.16 ,,23 ,48.36 ,""
2013/4/9 5:00,-1253 ,-1889 ,DS,DS,37.3 ,28.6 ,32.6 ,31.0 ,0.26 ,28.7 ,33.1 ,21.7 ,31.4 ,31.8 ,32.2 ,31.8 ,28.8 ,29.6 ,32.8 ,33.1 ,33.9 ,30.7 ,35.3 ,184.3 ,20.2 ,20.3 ,15.1 ,5.09 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.16 ,0.14 ,2.03 ,1.27 ,0.16 ,,23 ,47.71 ,""
2013/4/9 11:00,-1225 ,-1867 ,DS,DS,37.3 ,28.7 ,32.7 ,31.0 ,0.27 ,28.7 ,33.2 ,21.8 ,31.4 ,31.8 ,32.2 ,31.8 ,28.8 ,29.7 ,32.8 ,33.1 ,34.0 ,30.7 ,35.3 ,184.2 ,20.2 ,20.3 ,15.0 ,5.09 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,23 ,47.30 ,""
2013/4/9 17:00,-1188 ,-1835 ,DS,DS,37.4 ,28.7 ,32.7 ,31.0 ,0.27 ,28.7 ,33.3 ,22.0 ,31.4 ,31.8 ,32.3 ,31.9 ,28.7 ,29.8 ,32.8 ,33.1 ,33.9 ,30.7 ,35.4 ,183.9 ,20.3 ,20.3 ,14.9 ,4.96 ,508 ,-,16.82 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,23 ,47.03 ,""
2013/4/9 23:00,-1197 ,-1844 ,DS,DS,37.5 ,28.7 ,32.7 ,31.0 ,0.27 ,28.8 ,33.3 ,22.0 ,31.4 ,31.9 ,32.3 ,31.9 ,28.8 ,29.7 ,32.8 ,33.2 ,34.0 ,30.8 ,35.3 ,184.0 ,20.3 ,20.3 ,15.1 ,5.09 ,508 ,-,16.82 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,23 ,46.74 ,""
2013/4/10 5:00,-1226 ,-1869 ,DS,DS,37.6 ,28.8 ,32.8 ,31.1 ,0.28 ,28.8 ,33.3 ,21.9 ,31.4 ,31.9 ,32.3 ,31.9 ,28.7 ,29.7 ,32.9 ,33.2 ,34.0 ,30.8 ,35.3 ,184.1 ,20.3 ,20.3 ,15.1 ,5.04 ,508 ,-,16.82 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,24 ,46.11 ,""
2013/4/10 11:00,-1240 ,-1887 ,DS,DS,37.5 ,28.8 ,32.8 ,31.1 ,0.27 ,28.9 ,33.4 ,21.9 ,31.5 ,31.9 ,32.4 ,32.0 ,28.8 ,29.7 ,32.9 ,33.3 ,34.1 ,30.8 ,35.3 ,184.3 ,20.3 ,20.3 ,15.1 ,4.99 ,508 ,-,16.82 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,24 ,45.57 ,""
2013/4/10 17:00,-1223 ,-1870 ,DS,DS,37.6 ,28.8 ,32.8 ,31.1 ,0.26 ,28.9 ,33.4 ,22.0 ,31.5 ,32.0 ,32.4 ,32.0 ,28.8 ,29.8 ,33.0 ,33.3 ,34.1 ,30.9 ,35.4 ,184.1 ,20.3 ,20.3 ,14.9 ,4.93 ,508 ,-,16.82 ,0 ,0.46 ,23.3 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,24 ,44.91 ,""
2013/4/10 23:00,-1243 ,-1884 ,DS,DS,37.7 ,29.0 ,32.8 ,31.4 ,0.25 ,29.1 ,33.4 ,22.0 ,31.7 ,32.0 ,32.5 ,32.1 ,29.2 ,29.9 ,33.0 ,33.4 ,34.1 ,30.9 ,35.5 ,184.3 ,20.3 ,20.3 ,14.8 ,4.83 ,508 ,-,16.82 ,0 ,0.46 ,23.7 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,24 ,45.88 ,""
2013/4/11 5:00,-1253 ,-1888 ,DS,DS,37.7 ,29.1 ,32.9 ,31.6 ,0.24 ,29.4 ,33.5 ,21.9 ,31.9 ,32.0 ,32.5 ,32.1 ,29.7 ,30.1 ,33.0 ,33.4 ,34.2 ,31.0 ,35.6 ,184.3 ,20.3 ,20.3 ,14.7 ,4.93 ,508 ,-,16.82 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.26 ,0.16 ,,24 ,47.02 ,""
2013/4/11 11:00,-1266 ,-1899 ,DS,DS,37.7 ,29.1 ,32.9 ,31.9 ,0.25 ,29.6 ,33.5 ,21.9 ,32.1 ,32.0 ,32.4 ,32.1 ,29.9 ,30.3 ,33.0 ,33.3 ,34.2 ,31.1 ,35.8 ,184.5 ,20.3 ,20.3 ,14.6 ,4.70 ,508 ,-,16.82 ,0 ,0.46 ,23.2 ,0.16 ,0.15 ,2.03 ,1.26 ,0.16 ,,23 ,46.17 ,""
2013/4/11 17:00,-1243 ,-1878 ,DS,DS,37.7 ,29.2 ,32.9 ,31.8 ,0.26 ,29.7 ,33.5 ,21.9 ,32.2 ,32.1 ,32.5 ,32.1 ,30.1 ,30.4 ,33.0 ,33.3 ,34.2 ,31.1 ,35.9 ,184.5 ,20.3 ,20.3 ,14.2 ,4.91 ,508 ,-,16.82 ,0 ,0.46 ,23.2 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,23 ,45.43 ,""
2013/4/11 23:00,-1260 ,-1895 ,DS,DS,37.8 ,29.1 ,32.9 ,31.8 ,0.26 ,29.5 ,33.5 ,21.8 ,31.9 ,32.1 ,32.5 ,32.1 ,29.8 ,30.4 ,33.0 ,33.4 ,34.2 ,31.1 ,35.8 ,184.6 ,20.3 ,20.3 ,14.0 ,4.80 ,508 ,-,16.82 ,0 ,0.46 ,23.0 ,0.16 ,0.15 ,2.03 ,1.26 ,0.16 ,,23 ,44.73 ,""
2013/4/12 5:00,-1260 ,-1894 ,DS,DS,37.9 ,29.0 ,32.9 ,31.8 ,0.26 ,29.4 ,33.5 ,21.8 ,32.0 ,32.0 ,32.5 ,32.1 ,30.0 ,30.4 ,33.0 ,33.3 ,34.2 ,31.1 ,35.8 ,184.6 ,20.3 ,20.3 ,13.9 ,4.78 ,508 ,-,16.82 ,0 ,0.46 ,23.4 ,0.16 ,0.15 ,2.03 ,1.26 ,0.16 ,,23 ,43.71 ,""
2013/4/12 11:00,-1248 ,-1885 ,DS,DS,37.8 ,29.0 ,32.9 ,31.9 ,0.26 ,29.5 ,33.5 ,21.7 ,32.1 ,32.1 ,32.5 ,32.1 ,30.2 ,30.5 ,33.0 ,33.3 ,34.2 ,31.1 ,35.9 ,184.6 ,20.3 ,20.3 ,13.8 ,4.78 ,508 ,-,16.82 ,0 ,0.46 ,23.5 ,0.16 ,0.15 ,2.03 ,1.27 ,0.16 ,,23 ,43.05 ,""
2013/4/12 17:00,-1229 ,-1869 ,DS,DS,37.9 ,29.0 ,32.9 ,31.9 ,0.26 ,29.5 ,33.5 ,21.9 ,32.0 ,32.0 ,32.5 ,32.0 ,30.0 ,30.5 ,33.0 ,33.3 ,34.2 ,31.2 ,35.9 ,184.4 ,20.3 ,20.3 ,13.6 ,4.78 ,508 ,-,16.82 ,0 ,0.46 ,23.3 ,0.16 ,0.14 ,2.03 ,1.27 ,0.16 ,,23 ,42.73 ,""
2013/4/12 23:00,-1282 ,-1914 ,DS,DS,37.9 ,29.2 ,32.9 ,32.0 ,0.26 ,29.6 ,33.6 ,21.9 ,32.0 ,32.1 ,32.5 ,32.1 ,29.9 ,30.5 ,33.1 ,33.4 ,34.3 ,31.1 ,35.9 ,184.7 ,20.3 ,20.4 ,13.6 ,4.78 ,508 ,-,16.82 ,0 ,0.46 ,23.2 ,0.16 ,0.15 ,2.01 ,1.27 ,0.16 ,,23 ,43.32 ,""
2013/4/13 5:00,-1294 ,-1918 ,DS,DS,37.8 ,29.3 ,33.0 ,32.2 ,0.25 ,29.7 ,33.6 ,21.8 ,32.2 ,32.1 ,32.5 ,32.0 ,30.1 ,30.7 ,33.1 ,33.4 ,34.3 ,31.1 ,36.0 ,184.8 ,20.3 ,20.4 ,13.6 ,4.78 ,508 ,-,16.82 ,0 ,0.46 ,23.5 ,0.16 ,0.15 ,2.02 ,1.27 ,0.16 ,,23 ,42.40 ,""
2013/4/13 11:00,-1299 ,-1925 ,DS,DS,37.7 ,29.0 ,33.0 ,32.1 ,0.25 ,29.4 ,33.5 ,21.7 ,32.2 ,32.1 ,32.5 ,32.0 ,29.9 ,30.7 ,33.1 ,33.3 ,34.2 ,31.1 ,36.0 ,184.8 ,20.3 ,20.4 ,13.5 ,4.80 ,508 ,-,16.82 ,0 ,0.46 ,23.6 ,0.16 ,0.15 ,2.01 ,1.26 ,0.16 ,,23 ,41.72 ,""
2013/4/13 17:00,-1287 ,-1918 ,DS,DS,37.8 ,29.0 ,33.0 ,31.9 ,0.25 ,29.5 ,33.5 ,21.9 ,32.1 ,32.0 ,32.4 ,31.9 ,29.8 ,30.8 ,33.0 ,33.3 ,34.2 ,31.1 ,35.9 ,184.9 ,20.3 ,20.4 ,13.3 ,4.78 ,508 ,-,16.82 ,0 ,0.46 ,22.9 ,0.16 ,0.15 ,2.02 ,1.26 ,0.16 ,,23 ,41.11 ,""
2013/4/13 23:00,-1294 ,-1926 ,DS,DS,37.8 ,29.0 ,32.9 ,31.9 ,0.26 ,29.5 ,33.5 ,21.9 ,32.2 ,32.0 ,32.4 ,31.9 ,29.9 ,30.8 ,33.0 ,33.3 ,34.3 ,31.2 ,35.9 ,185.0 ,20.3 ,20.4 ,13.4 ,4.75 ,508 ,-,16.82 ,0 ,0.46 ,23.2 ,0.16 ,0.15 ,2.01 ,1.26 ,0.16 ,,22 ,40.71 ,""
2013/4/14 5:00,-1262 ,-1899 ,DS,DS,37.7 ,29.0 ,33.0 ,31.9 ,0.26 ,29.5 ,33.5 ,21.9 ,32.1 ,32.0 ,32.4 ,31.9 ,29.9 ,30.9 ,33.0 ,33.3 ,34.3 ,31.1 ,35.9 ,184.8 ,20.3 ,20.4 ,13.5 ,4.75 ,508 ,-,16.82 ,0 ,0.46 ,22.9 ,0.16 ,0.14 ,2.01 ,1.26 ,0.16 ,,22 ,40.37 ,""
2013/4/14 11:00,-1215 ,-1855 ,DS,DS,37.6 ,29.0 ,32.9 ,31.8 ,0.26 ,29.5 ,33.4 ,22.1 ,32.1 ,32.0 ,32.3 ,31.8 ,29.8 ,30.9 ,32.9 ,33.2 ,34.3 ,31.1 ,35.9 ,184.6 ,20.3 ,20.4 ,13.8 ,4.75 ,509 ,-,16.83 ,0 ,0.46 ,23.5 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,22 ,40.58 ,""
2013/4/14 17:00,-1165 ,-1814 ,DS,DS,37.6 ,29.0 ,32.9 ,31.9 ,0.26 ,29.6 ,33.4 ,22.2 ,32.2 ,32.0 ,32.3 ,31.8 ,30.0 ,31.1 ,32.9 ,33.2 ,34.3 ,31.1 ,35.9 ,184.3 ,20.3 ,20.4 ,14.2 ,4.72 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,22 ,40.40 ,""
2013/4/14 23:00,-1123 ,-1782 ,DS,DS,37.9 ,29.1 ,32.7 ,31.7 ,0.26 ,29.6 ,33.4 ,22.3 ,32.1 ,32.0 ,32.3 ,31.9 ,30.2 ,31.1 ,33.0 ,33.1 ,34.2 ,30.8 ,35.9 ,184.0 ,20.3 ,20.4 ,14.6 ,4.75 ,509 ,-,16.83 ,0 ,0.46 ,23.3 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,22 ,40.35 ,""
2013/4/15 5:00,-1154 ,-1819 ,DS,DS,38.2 ,29.1 ,32.6 ,31.4 ,0.27 ,29.3 ,33.5 ,22.4 ,31.8 ,32.0 ,32.4 ,32.0 ,30.0 ,30.7 ,33.1 ,33.2 ,34.2 ,30.7 ,35.7 ,184.3 ,20.3 ,20.4 ,15.0 ,4.78 ,509 ,-,16.83 ,0 ,0.46 ,23.5 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,23 ,40.00 ,""
2013/4/15 11:00,-1170 ,-1835 ,DS,DS,38.1 ,29.0 ,32.6 ,31.2 ,0.27 ,29.0 ,33.5 ,22.3 ,31.5 ,32.0 ,32.3 ,32.0 ,29.6 ,30.4 ,33.1 ,33.2 ,34.1 ,30.6 ,35.5 ,184.4 ,20.3 ,20.4 ,15.2 ,4.67 ,509 ,-,16.83 ,0 ,0.46 ,23.3 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,24 ,39.33 ,""
2013/4/15 17:00,-1186 ,-1847 ,DS,DS,37.7 ,29.0 ,32.6 ,31.0 ,0.26 ,29.0 ,33.6 ,22.3 ,31.4 ,32.1 ,32.4 ,32.0 ,29.5 ,30.4 ,33.1 ,33.2 ,34.2 ,30.6 ,35.5 ,184.5 ,20.3 ,20.4 ,15.2 ,4.67 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,25 ,38.80 ,""
2013/4/15 23:00,-1206 ,-1862 ,DS,DS,37.7 ,29.0 ,32.7 ,31.1 ,0.26 ,29.1 ,33.6 ,22.2 ,31.5 ,32.1 ,32.4 ,32.1 ,29.5 ,30.4 ,33.1 ,33.3 ,34.2 ,30.6 ,35.5 ,184.6 ,20.4 ,20.4 ,15.2 ,4.65 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,25 ,38.08 ,""
2013/4/16 5:00,-1219 ,-1876 ,DS,DS,37.7 ,29.2 ,32.8 ,31.2 ,0.27 ,29.4 ,33.7 ,22.2 ,31.6 ,32.2 ,32.5 ,32.2 ,29.6 ,30.4 ,33.2 ,33.4 ,34.2 ,30.6 ,35.5 ,184.8 ,20.4 ,20.4 ,15.1 ,4.62 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,25 ,37.36 ,""
2013/4/16 11:00,-1245 ,-1897 ,DS,DS,37.6 ,29.3 ,32.8 ,31.3 ,0.26 ,29.5 ,33.7 ,22.3 ,31.6 ,32.2 ,32.5 ,32.2 ,29.8 ,30.4 ,33.2 ,33.4 ,34.2 ,30.6 ,35.5 ,185.0 ,20.4 ,20.4 ,14.9 ,4.65 ,509 ,-,16.83 ,0 ,0.46 ,22.8 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,25 ,36.83 ,""
2013/4/16 17:00,-1203 ,-1860 ,DS,DS,37.4 ,29.3 ,32.7 ,31.3 ,0.27 ,29.4 ,33.7 ,22.4 ,31.5 ,32.2 ,32.5 ,32.2 ,29.7 ,30.5 ,33.2 ,33.4 ,34.2 ,30.6 ,35.6 ,184.8 ,20.4 ,20.4 ,15.0 ,4.54 ,509 ,-,16.83 ,0 ,0.46 ,22.8 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,25 ,36.42 ,""
2013/4/16 23:00,-1174 ,-1837 ,DS,DS,37.5 ,29.3 ,32.9 ,31.3 ,0.27 ,29.5 ,33.7 ,22.5 ,31.7 ,32.3 ,32.5 ,32.3 ,29.8 ,30.5 ,33.3 ,33.4 ,34.2 ,30.7 ,35.6 ,184.6 ,20.4 ,20.4 ,15.2 ,4.52 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,25 ,36.16 ,""
2013/4/17 5:00,-1150 ,-1814 ,DS,DS,37.7 ,29.3 ,32.9 ,31.3 ,0.26 ,29.5 ,33.8 ,22.6 ,31.7 ,32.3 ,32.6 ,32.3 ,29.7 ,30.5 ,33.3 ,33.4 ,34.3 ,30.7 ,35.6 ,184.4 ,20.4 ,20.4 ,15.5 ,4.52 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,25 ,35.87 ,""
2013/4/17 11:00,-1151 ,-1820 ,DS,DS,37.7 ,29.4 ,32.9 ,31.4 ,0.27 ,29.6 ,33.8 ,22.6 ,31.8 ,32.3 ,32.6 ,32.3 ,29.9 ,30.5 ,33.3 ,33.5 ,34.3 ,30.7 ,35.6 ,184.5 ,20.4 ,20.4 ,15.7 ,4.52 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,25 ,49.32 ,""
2013/4/17 17:00,-1144 ,-1820 ,DS,DS,37.8 ,29.4 ,32.9 ,31.5 ,0.27 ,29.7 ,33.8 ,22.7 ,31.8 ,32.3 ,32.6 ,32.3 ,29.9 ,30.5 ,33.3 ,33.5 ,34.3 ,30.8 ,35.6 ,184.5 ,20.4 ,20.4 ,16.0 ,4.54 ,509 ,-,16.83 ,0 ,0.46 ,22.7 ,0.15 ,0.13 ,2.02 ,1.26 ,0.16 ,,25 ,49.35 ,""
2013/4/17 23:00,-1167 ,-1837 ,DS,DS,37.8 ,29.4 ,33.0 ,31.5 ,0.27 ,29.6 ,33.8 ,22.8 ,31.8 ,32.4 ,32.7 ,32.4 ,29.8 ,30.5 ,33.4 ,33.6 ,34.3 ,30.8 ,35.6 ,184.7 ,20.4 ,20.5 ,16.3 ,4.52 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,26 ,49.35 ,""
2013/4/18 5:00,-1163 ,-1834 ,DS,DS,37.8 ,29.4 ,33.1 ,31.3 ,0.27 ,29.6 ,33.9 ,22.8 ,31.8 ,32.4 ,32.8 ,32.5 ,29.6 ,30.5 ,33.4 ,33.6 ,34.3 ,30.9 ,35.6 ,184.7 ,20.4 ,20.5 ,16.6 ,4.52 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,26 ,48.94 ,""
2013/4/18 11:00,-1148 ,-1820 ,DS,DS,37.7 ,29.4 ,33.1 ,31.4 ,0.27 ,29.6 ,34.0 ,22.8 ,31.8 ,32.5 ,32.8 ,32.5 ,29.6 ,30.5 ,33.5 ,33.6 ,34.3 ,30.9 ,35.6 ,184.6 ,20.4 ,20.5 ,16.7 ,4.52 ,509 ,-,16.83 ,0 ,0.46 ,22.3 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,26 ,48.41 ,""
2013/4/18 17:00,-1089 ,-1767 ,DS,DS,37.7 ,29.5 ,33.1 ,31.4 ,0.27 ,29.7 ,34.0 ,22.8 ,31.9 ,32.5 ,32.8 ,32.5 ,29.6 ,30.6 ,33.4 ,33.6 ,34.3 ,30.9 ,35.6 ,184.1 ,20.4 ,20.5 ,16.7 ,4.49 ,509 ,-,16.83 ,0 ,0.46 ,22.4 ,0.14 ,0.13 ,2.01 ,1.26 ,0.16 ,,26 ,47.22 ,""
2013/4/18 23:00,-1076 ,-1760 ,DS,DS,37.8 ,29.5 ,33.1 ,31.5 ,0.27 ,29.7 ,34.0 ,22.9 ,31.9 ,32.5 ,32.8 ,32.6 ,29.8 ,30.7 ,33.5 ,33.7 ,34.3 ,31.0 ,35.7 ,184.1 ,20.4 ,20.5 ,16.7 ,4.49 ,509 ,-,16.83 ,0 ,0.46 ,22.3 ,0.14 ,0.13 ,2.01 ,1.26 ,0.16 ,,26 ,46.86 ,""
2013/4/19 5:00,-1097 ,-1779 ,DS,DS,37.8 ,29.6 ,33.2 ,31.6 ,0.26 ,29.8 ,34.0 ,22.9 ,32.0 ,32.6 ,32.9 ,32.6 ,30.0 ,30.8 ,33.6 ,33.8 ,34.3 ,31.0 ,35.8 ,184.2 ,20.5 ,20.5 ,16.7 ,4.62 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.14 ,0.13 ,3.45 ,1.26 ,0.16 ,,25 ,50.01 ,""
2013/4/19 11:00,-1129 ,-1810 ,DS,DS,37.8 ,29.6 ,33.2 ,31.8 ,0.27 ,29.9 ,34.1 ,22.7 ,32.1 ,32.6 ,32.9 ,32.6 ,30.2 ,30.7 ,33.6 ,33.8 ,34.3 ,31.1 ,35.9 ,184.3 ,20.5 ,20.5 ,16.6 ,4.62 ,509 ,-,16.83 ,0 ,0.46 ,22.8 ,0.15 ,0.13 ,2.01 ,1.26 ,0.16 ,,25 ,49.21 ,""
2013/4/19 17:00,-1155 ,-1829 ,DS,DS,37.9 ,29.6 ,33.2 ,31.8 ,0.26 ,29.9 ,34.1 ,22.6 ,32.0 ,32.6 ,32.9 ,32.6 ,30.0 ,30.7 ,33.6 ,33.8 ,34.3 ,31.1 ,36.0 ,184.5 ,20.5 ,20.6 ,16.4 ,4.59 ,509 ,-,16.83 ,0 ,0.46 ,22.6 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,25 ,48.42 ,""
2013/4/19 23:00,-1205 ,-1872 ,DS,DS,37.9 ,29.6 ,33.2 ,31.8 ,0.27 ,29.9 ,34.1 ,22.5 ,32.0 ,32.6 ,32.9 ,32.7 ,30.0 ,30.5 ,33.6 ,33.8 ,34.3 ,31.1 ,36.0 ,184.8 ,20.5 ,20.6 ,16.0 ,4.43 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.15 ,0.14 ,2.01 ,1.26 ,0.16 ,,24 ,46.89 ,""
2013/4/20 5:00,-1231 ,-1893 ,DS,DS,37.9 ,29.6 ,33.2 ,31.9 ,0.26 ,29.9 ,34.2 ,22.4 ,32.1 ,32.7 ,33.0 ,32.7 ,30.2 ,30.5 ,33.7 ,33.9 ,34.3 ,31.2 ,36.1 ,184.9 ,20.5 ,20.6 ,15.5 ,4.46 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.16 ,0.14 ,2.01 ,1.26 ,0.16 ,,24 ,45.36 ,""
2013/4/20 11:00,-1228 ,-1893 ,DS,DS,37.8 ,29.7 ,33.3 ,32.0 ,0.27 ,30.1 ,34.2 ,22.4 ,32.2 ,32.7 ,33.0 ,32.8 ,30.5 ,30.5 ,33.7 ,33.9 ,34.3 ,31.2 ,36.1 ,184.9 ,20.5 ,20.6 ,15.1 ,4.36 ,509 ,-,16.83 ,0 ,0.46 ,22.9 ,0.16 ,0.14 ,2.01 ,1.26 ,0.16 ,,24 ,44.83 ,""
2013/4/20 17:00,-1215 ,-1884 ,DS,DS,37.8 ,29.7 ,33.3 ,32.1 ,0.27 ,30.1 ,34.2 ,22.5 ,32.1 ,32.7 ,33.1 ,32.7 ,30.5 ,30.5 ,33.7 ,33.9 ,34.3 ,31.2 ,36.2 ,184.7 ,20.5 ,20.6 ,14.4 ,4.33 ,509 ,-,16.83 ,0 ,0.46 ,22.6 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,23 ,43.63 ,""
2013/4/20 23:00,-1224 ,-1888 ,DS,DS,37.8 ,29.7 ,33.3 ,32.1 ,0.27 ,30.1 ,34.2 ,22.5 ,32.2 ,32.7 ,33.1 ,32.8 ,30.5 ,30.5 ,33.8 ,33.9 ,34.3 ,31.3 ,36.3 ,184.8 ,20.5 ,20.6 ,14.3 ,4.36 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.15 ,0.14 ,2.02 ,1.26 ,0.16 ,,23 ,45.84 ,""
2013/4/21 5:00,-1184 ,-1854 ,DS,DS,37.8 ,29.7 ,33.3 ,32.2 ,0.24 ,30.2 ,34.2 ,22.5 ,32.4 ,32.7 ,33.1 ,32.8 ,30.9 ,30.6 ,33.8 ,33.9 ,34.3 ,31.4 ,36.3 ,184.5 ,20.5 ,20.6 ,14.1 ,4.67 ,509 ,-,16.83 ,0 ,0.46 ,22.6 ,0.15 ,0.14 ,2.02 ,1.25 ,0.16 ,,23 ,53.64 ,""
2013/4/21 11:00,-1142 ,-1816 ,DS,DS,37.8 ,29.8 ,33.4 ,32.4 ,0.24 ,30.3 ,34.2 ,22.4 ,32.7 ,32.8 ,33.1 ,32.8 ,31.1 ,30.7 ,33.8 ,33.9 ,34.3 ,31.5 ,36.5 ,184.1 ,20.5 ,20.6 ,13.8 ,5.16 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.15 ,0.14 ,2.02 ,1.25 ,0.16 ,,22 ,64.16 ,""
2013/4/21 17:00,-1144 ,-1816 ,DS,DS,37.9 ,29.8 ,33.4 ,32.7 ,0.26 ,30.3 ,34.2 ,22.4 ,32.8 ,32.7 ,33.1 ,32.7 ,31.0 ,31.2 ,33.8 ,33.9 ,34.6 ,31.4 ,36.5 ,184.1 ,20.5 ,20.6 ,13.8 ,5.34 ,509 ,-,16.83 ,0 ,0.46 ,22.7 ,0.15 ,0.14 ,2.01 ,1.25 ,0.16 ,,22 ,46.60 ,""
2013/4/21 23:00,-1194 ,-1858 ,DS,DS,37.9 ,29.7 ,33.4 ,32.6 ,0.26 ,30.1 ,34.2 ,22.3 ,32.7 ,32.7 ,33.0 ,32.7 ,30.7 ,31.1 ,33.7 ,33.9 ,34.6 ,31.4 ,36.4 ,184.4 ,20.5 ,20.6 ,13.4 ,5.32 ,509 ,-,16.83 ,0 ,0.46 ,23.2 ,0.15 ,0.14 ,2.01 ,1.25 ,0.16 ,,21 ,45.98 ,""
2013/4/22 5:00,-1226 ,-1885 ,DS,DS,37.9 ,29.6 ,33.3 ,32.4 ,0.25 ,29.9 ,34.2 ,22.2 ,32.6 ,32.6 ,33.0 ,32.6 ,30.5 ,30.9 ,33.7 ,33.8 ,34.6 ,31.4 ,36.4 ,184.6 ,20.5 ,20.6 ,13.2 ,5.29 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.16 ,0.14 ,2.02 ,1.25 ,0.16 ,,21 ,45.28 ,""
2013/4/22 11:00,-1235 ,-1901 ,DS,DS,37.8 ,29.5 ,33.3 ,32.2 ,0.27 ,29.9 ,34.2 ,22.2 ,32.5 ,32.6 ,33.0 ,32.6 ,30.3 ,30.9 ,33.7 ,33.9 ,34.6 ,31.3 ,36.4 ,184.7 ,20.5 ,20.6 ,13.1 ,5.29 ,509 ,-,16.83 ,0 ,0.46 ,22.9 ,0.16 ,0.14 ,2.01 ,1.25 ,0.16 ,,21 ,45.42 ,""
2013/4/22 17:00,-1243 ,-1906 ,DS,DS,37.8 ,29.5 ,33.3 ,32.3 ,0.26 ,30.0 ,34.1 ,22.3 ,32.6 ,32.6 ,32.9 ,32.5 ,30.4 ,31.0 ,33.7 ,33.9 ,34.5 ,31.2 ,36.3 ,184.8 ,20.5 ,20.6 ,13.0 ,5.13 ,509 ,-,16.83 ,0 ,0.46 ,23.0 ,0.16 ,0.14 ,2.01 ,1.25 ,0.16 ,,21 ,43.98 ,""
2013/4/22 23:00,-1293 ,-1949 ,DS,DS,37.7 ,29.6 ,33.3 ,32.4 ,0.26 ,30.0 ,34.1 ,22.3 ,32.5 ,32.6 ,32.9 ,32.5 ,30.4 ,30.8 ,33.7 ,33.9 ,34.3 ,31.2 ,36.4 ,185.1 ,20.5 ,20.6 ,12.9 ,5.16 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.16 ,0.14 ,2.02 ,1.25 ,0.16 ,,21 ,43.44 ,""
2013/4/23 5:00,-1301 ,-1959 ,DS,DS,37.7 ,29.6 ,33.2 ,32.2 ,0.26 ,29.9 ,34.1 ,22.2 ,32.5 ,32.6 ,32.9 ,32.5 ,30.2 ,30.8 ,33.7 ,33.8 ,34.2 ,31.2 ,36.4 ,185.2 ,20.5 ,20.6 ,13.0 ,5.16 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.16 ,0.14 ,2.02 ,1.25 ,0.16 ,,21 ,42.71 ,""
2013/4/23 11:00,-1303 ,-1960 ,DS,DS,37.6 ,29.4 ,33.2 ,32.0 ,0.27 ,29.8 ,34.1 ,22.3 ,32.3 ,32.6 ,32.9 ,32.4 ,30.0 ,30.8 ,33.6 ,33.8 ,34.2 ,31.2 ,36.3 ,185.3 ,20.5 ,20.6 ,13.0 ,5.16 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.16 ,0.14 ,2.01 ,1.25 ,0.16 ,,22 ,42.43 ,""
2013/4/23 17:00,-1270 ,-1931 ,DS,DS,37.5 ,29.5 ,33.1 ,32.0 ,0.27 ,29.8 ,34.1 ,22.4 ,32.4 ,32.5 ,32.9 ,32.4 ,30.0 ,30.9 ,33.6 ,33.8 ,34.2 ,31.2 ,36.4 ,185.2 ,20.5 ,20.6 ,13.2 ,5.08 ,509 ,-,16.83 ,0 ,0.46 ,22.4 ,0.15 ,0.14 ,2.01 ,1.25 ,0.16 ,,22 ,42.29 ,""
2013/4/23 23:00,-1267 ,-1926 ,DS,DS,37.5 ,29.5 ,33.2 ,32.1 ,0.27 ,29.8 ,34.0 ,22.5 ,32.4 ,32.5 ,32.9 ,32.4 ,30.1 ,30.9 ,33.6 ,33.8 ,34.1 ,31.2 ,36.4 ,185.2 ,20.5 ,20.6 ,13.4 ,5.19 ,509 ,-,16.83 ,0 ,0.46 ,22.4 ,0.15 ,0.14 ,2.02 ,1.25 ,0.16 ,,22 ,42.15 ,""
2013/4/24 5:00,-1231 ,-1892 ,DS,DS,37.5 ,29.6 ,33.2 ,32.1 ,0.27 ,29.8 ,34.1 ,22.5 ,32.4 ,32.5 ,32.9 ,32.4 ,30.1 ,31.0 ,33.6 ,33.8 ,34.1 ,31.2 ,36.4 ,184.9 ,20.5 ,20.6 ,13.8 ,5.16 ,509 ,-,16.83 ,0 ,0.46 ,22.5 ,0.15 ,0.14 ,2.02 ,1.25 ,0.16 ,,22 ,41.93 ,""
2013/4/24 11:00,-1167 ,-1840 ,DS,DS,37.4 ,29.6 ,33.2 ,32.1 ,0.27 ,29.8 ,34.0 ,22.6 ,32.3 ,32.5 ,32.9 ,32.3 ,30.0 ,31.1 ,33.6 ,33.8 ,34.1 ,31.2 ,36.4 ,184.5 ,20.5 ,20.6 ,14.1 ,5.16 ,509 ,-,16.83 ,0 ,0.46 ,22.2 ,0.15 ,0.13 ,2.02 ,1.25 ,0.16 ,,23 ,41.97 ,""
2013/4/24 17:00,-1103 ,-1788 ,DS,DS,37.4 ,29.6 ,33.2 ,32.2 ,0.26 ,30.0 ,34.0 ,22.8 ,32.4 ,32.5 ,32.9 ,32.3 ,30.1 ,31.1 ,33.6 ,33.8 ,34.1 ,31.2 ,36.4 ,184.1 ,20.5 ,20.6 ,14.5 ,5.19 ,509 ,-,16.83 ,0 ,0.46 ,22.3 ,0.15 ,0.13 ,2.02 ,1.25 ,0.16 ,,23 ,43.05 ,""
2013/4/24 23:00,-1081 ,-1769 ,DS,DS,37.4 ,29.6 ,33.3 ,32.3 ,0.26 ,30.0 ,34.0 ,22.9 ,32.4 ,32.5 ,32.9 ,32.4 ,30.3 ,31.2 ,33.6 ,33.7 ,34.0 ,31.2 ,36.4 ,184.0 ,20.6 ,20.6 ,15.1 ,4.39 ,509 ,-,16.83 ,0 ,0.46 ,22.1 ,0.14 ,0.13 ,2.02 ,1.25 ,0.16 ,,23 ,43.68 ,""
2013/4/25 5:00,-1067 ,-1760 ,DS,DS,37.4 ,29.7 ,33.2 ,32.3 ,0.25 ,30.1 ,34.0 ,22.9 ,32.5 ,32.6 ,32.9 ,32.4 ,30.4 ,31.2 ,33.6 ,33.7 ,34.0 ,31.2 ,36.4 ,183.9 ,20.6 ,20.6 ,15.7 ,4.62 ,509 ,-,16.83 ,0 ,0.46 ,22.0 ,0.14 ,0.13 ,2.02 ,1.25 ,0.16 ,,23 ,49.48 ,""
2013/4/25 11:00,-1086 ,-1777 ,DS,DS,37.5 ,29.7 ,33.2 ,32.3 ,0.25 ,30.1 ,34.0 ,22.9 ,32.5 ,32.6 ,32.9 ,32.4 ,30.5 ,31.3 ,33.6 ,33.7 ,34.0 ,31.2 ,36.4 ,184.1 ,20.6 ,20.6 ,-,-,509 ,-,16.83 ,0 ,0.46 ,22.1 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,24 ,49.29 ,""
2013/4/25 17:00,-1090 ,-1780 ,DS,DS,37.5 ,29.7 ,33.2 ,32.4 ,0.26 ,30.3 ,34.0 ,22.9 ,32.5 ,32.6 ,32.9 ,32.5 ,30.9 ,31.3 ,33.6 ,33.7 ,34.0 ,31.3 ,36.5 ,184.0 ,20.6 ,20.6 ,-,-,509 ,-,16.83 ,0 ,0.46 ,22.2 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,24 ,49.09 ,""
2013/4/25 23:00,-1101 ,-1786 ,DS,DS,37.6 ,29.8 ,33.2 ,32.4 ,0.25 ,30.4 ,34.0 ,22.9 ,32.6 ,32.6 ,32.9 ,32.6 ,31.0 ,31.3 ,33.6 ,33.7 ,34.0 ,31.3 ,36.6 ,184.0 ,20.6 ,20.6 ,-,-,509 ,-,16.83 ,0 ,0.46 ,22.1 ,0.14 ,0.13 ,2.02 ,1.25 ,0.16 ,,25 ,48.68 ,""
2013/4/26 5:00,-1073 ,-1761 ,DS,DS,37.6 ,29.8 ,33.2 ,32.4 ,0.25 ,30.4 ,34.0 ,22.8 ,32.6 ,32.6 ,32.9 ,32.6 ,31.1 ,31.2 ,33.6 ,33.7 ,33.9 ,31.3 ,36.6 ,183.8 ,20.6 ,20.7 ,-,-,509 ,-,16.83 ,0 ,0.46 ,22.3 ,0.14 ,0.13 ,2.99 ,1.25 ,0.16 ,,25 ,48.26 ,""
2013/4/26 11:00,-1033 ,-1728 ,DS,DS,37.5 ,29.8 ,33.3 ,32.5 ,0.26 ,30.4 ,34.0 ,22.9 ,32.6 ,32.6 ,32.9 ,32.6 ,31.1 ,31.2 ,33.6 ,33.7 ,34.0 ,31.4 ,36.6 ,183.6 ,20.6 ,20.7 ,-,-,510 ,-,16.84 ,0 ,0.46 ,22.2 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,25 ,48.53 ,""
2013/4/26 17:00,-1024 ,-1724 ,DS,DS,37.6 ,29.8 ,33.3 ,32.5 ,0.25 ,30.3 ,34.0 ,23.1 ,32.5 ,32.6 ,32.9 ,32.6 ,31.1 ,31.1 ,33.6 ,33.7 ,34.0 ,31.4 ,36.6 ,183.4 ,20.6 ,20.7 ,-,-,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,26 ,64.18 ,""
2013/4/26 23:00,-1029 ,-1726 ,DS,DS,37.5 ,29.8 ,33.3 ,32.5 ,0.26 ,30.4 ,34.0 ,22.9 ,32.6 ,32.6 ,32.9 ,32.6 ,31.2 ,31.1 ,33.6 ,33.8 ,34.2 ,31.3 ,36.5 ,183.4 ,20.6 ,20.7 ,19.6 ,6.56 ,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,26 ,65.19 ,""
2013/4/27 5:00,-1036 ,-1732 ,DS,DS,37.6 ,29.9 ,33.3 ,32.7 ,0.25 ,30.4 ,34.0 ,22.8 ,32.7 ,32.6 ,32.9 ,32.6 ,31.3 ,31.3 ,33.6 ,33.8 ,34.4 ,31.3 ,36.4 ,183.3 ,20.6 ,20.7 ,19.4 ,6.58 ,510 ,-,16.84 ,0 ,0.46 ,22.2 ,0.14 ,0.13 ,2.00 ,1.25 ,0.16 ,,26 ,65.16 ,""
2013/4/27 11:00,-1069 ,-1761 ,DS,DS,37.6 ,29.9 ,33.2 ,32.8 ,0.26 ,30.4 ,34.0 ,22.8 ,32.7 ,32.6 ,32.9 ,32.6 ,31.3 ,31.3 ,33.6 ,33.8 ,34.5 ,31.3 ,36.4 ,183.6 ,20.6 ,20.7 ,19.1 ,6.56 ,510 ,-,16.84 ,0 ,0.46 ,22.3 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,26 ,65.11 ,""
2013/4/27 17:00,-1084 ,-1778 ,DS,DS,37.6 ,29.9 ,33.2 ,32.8 ,0.26 ,30.4 ,33.9 ,22.9 ,32.6 ,32.6 ,32.9 ,32.6 ,31.3 ,31.2 ,33.6 ,33.8 ,34.6 ,31.2 ,36.4 ,183.7 ,20.6 ,20.7 ,18.2 ,6.43 ,510 ,-,16.84 ,0 ,0.46 ,22.4 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,26 ,65.05 ,""
2013/4/27 23:00,-1131 ,-1813 ,DS,DS,37.6 ,29.8 ,33.2 ,32.7 ,0.26 ,30.3 ,33.9 ,22.8 ,32.5 ,32.6 ,33.0 ,32.7 ,31.3 ,31.0 ,33.6 ,33.8 ,34.5 ,31.3 ,36.3 ,184.1 ,20.6 ,20.7 ,17.9 ,6.43 ,510 ,-,16.84 ,0 ,0.46 ,22.0 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,26 ,65.03 ,""
2013/4/28 5:00,-1150 ,-1828 ,DS,DS,37.7 ,29.8 ,33.2 ,32.7 ,0.25 ,30.3 ,34.0 ,22.8 ,32.6 ,32.6 ,33.0 ,32.7 ,31.3 ,31.0 ,33.6 ,33.8 ,34.5 ,31.2 ,36.4 ,184.2 ,20.6 ,20.7 ,17.5 ,6.40 ,510 ,-,16.84 ,0 ,0.46 ,22.0 ,0.14 ,0.13 ,2.01 ,1.25 ,0.16 ,,26 ,65.05 ,""
2013/4/28 11:00,-1174 ,-1852 ,DS,DS,37.6 ,29.8 ,33.2 ,32.8 ,0.25 ,30.3 ,34.0 ,22.8 ,32.7 ,32.6 ,33.0 ,32.7 ,31.4 ,30.9 ,33.6 ,33.8 ,34.5 ,31.3 ,36.4 ,184.4 ,20.6 ,20.7 ,17.0 ,6.27 ,510 ,-,16.84 ,0 ,0.46 ,22.4 ,0.15 ,0.13 ,2.01 ,1.25 ,0.16 ,,25 ,64.98 ,""
2013/4/28 17:00,-1172 ,-1842 ,DS,DS,37.6 ,29.8 ,33.2 ,32.8 ,0.26 ,30.4 ,34.0 ,22.9 ,32.5 ,32.6 ,33.0 ,32.7 ,31.2 ,30.8 ,33.6 ,33.8 ,34.5 ,31.3 ,36.4 ,184.3 ,20.6 ,20.7 ,16.2 ,6.27 ,510 ,-,16.84 ,0 ,0.46 ,22.0 ,0.15 ,0.13 ,2.01 ,1.25 ,0.16 ,,25 ,64.86 ,""
2013/4/28 23:00,-1196 ,-1869 ,DS,DS,37.6 ,29.8 ,33.2 ,32.7 ,0.26 ,30.3 ,34.0 ,22.8 ,32.5 ,32.6 ,33.1 ,32.7 ,31.2 ,30.9 ,33.7 ,33.8 ,34.5 ,31.2 ,36.4 ,184.5 ,20.7 ,20.7 ,16.0 ,6.27 ,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.15 ,0.13 ,2.01 ,1.25 ,0.16 ,,25 ,64.66 ,""
2013/4/29 5:00,-1199 ,-1866 ,DS,DS,37.6 ,29.8 ,33.2 ,32.7 ,0.26 ,30.2 ,34.0 ,22.7 ,32.5 ,32.6 ,33.0 ,32.7 ,31.1 ,30.6 ,33.6 ,33.8 ,34.5 ,31.2 ,36.3 ,184.5 ,20.7 ,20.7 ,15.8 ,6.14 ,510 ,-,16.84 ,0 ,0.46 ,22.1 ,0.15 ,0.13 ,2.01 ,1.25 ,0.16 ,,25 ,64.20 ,""
2013/4/29 11:00,-1178 ,-1855 ,DS,DS,37.6 ,29.9 ,33.2 ,32.7 ,0.27 ,30.2 ,34.0 ,22.8 ,32.5 ,32.7 ,33.1 ,32.7 ,31.2 ,30.6 ,33.7 ,33.9 ,34.5 ,31.2 ,36.3 ,184.5 ,20.7 ,20.8 ,15.6 ,6.11 ,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.14 ,0.13 ,3.80 ,1.24 ,0.16 ,,25 ,63.96 ,""
2013/4/29 17:00,-1134 ,-1818 ,DS,DS,37.6 ,29.9 ,33.2 ,32.8 ,0.25 ,30.3 ,34.1 ,22.9 ,32.4 ,32.7 ,33.1 ,32.7 ,31.0 ,30.7 ,33.7 ,33.9 ,34.5 ,31.2 ,36.3 ,184.2 ,20.7 ,20.8 ,15.2 ,6.11 ,510 ,-,16.84 ,0 ,0.46 ,22.4 ,0.14 ,0.13 ,2.34 ,1.24 ,0.16 ,,25 ,63.65 ,""
2013/4/29 23:00,-1119 ,-1798 ,DS,DS,37.6 ,29.9 ,33.2 ,32.6 ,0.26 ,30.3 ,34.1 ,23.1 ,32.4 ,32.7 ,33.1 ,32.7 ,30.9 ,30.6 ,33.7 ,33.9 ,34.5 ,31.2 ,36.3 ,184.1 ,20.7 ,20.8 ,15.5 ,6.16 ,510 ,-,16.84 ,0 ,0.46 ,22.4 ,0.14 ,0.13 ,9.73 ,1.24 ,0.16 ,,25 ,63.47 ,""
2013/4/30 5:00,-1080 ,-1767 ,DS,DS,37.6 ,29.9 ,33.2 ,32.6 ,0.26 ,30.3 ,34.1 ,23.1 ,32.4 ,32.7 ,33.1 ,32.7 ,30.9 ,30.7 ,33.8 ,33.9 ,34.5 ,31.2 ,36.2 ,183.7 ,20.7 ,20.8 ,15.7 ,6.11 ,510 ,-,16.84 ,0 ,0.46 ,22.3 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,25 ,63.24 ,""
2013/4/30 11:00,-1048 ,-1738 ,DS,DS,37.6 ,29.9 ,33.3 ,32.6 ,0.26 ,30.2 ,34.1 ,23.1 ,32.4 ,32.7 ,33.1 ,32.7 ,30.8 ,30.6 ,33.7 ,33.9 ,34.5 ,31.2 ,36.2 ,183.5 ,20.7 ,20.8 ,15.8 ,6.11 ,510 ,-,16.84 ,0 ,0.46 ,22.2 ,0.13 ,0.12 ,2.01 ,1.24 ,0.16 ,,26 ,62.88 ,""
2013/4/30 17:00,-1028 ,-1722 ,DS,DS,37.6 ,29.9 ,33.3 ,32.5 ,0.25 ,30.1 ,34.1 ,23.1 ,32.3 ,32.7 ,33.1 ,32.8 ,30.7 ,30.7 ,33.8 ,33.9 ,34.5 ,31.2 ,36.1 ,183.3 ,20.7 ,20.8 ,15.9 ,6.14 ,510 ,-,16.84 ,0 ,0.46 ,22.2 ,0.13 ,0.13 ,2.01 ,1.24 ,0.16 ,,26 ,62.51 ,""
2013/4/30 23:00,-1021 ,-1720 ,DS,DS,37.6 ,29.8 ,33.2 ,32.5 ,0.26 ,30.1 ,34.1 ,23.1 ,32.3 ,32.8 ,33.1 ,32.8 ,30.7 ,30.6 ,33.8 ,34.0 ,34.5 ,31.2 ,36.1 ,183.3 ,20.7 ,20.8 ,16.0 ,6.11 ,510 ,-,16.84 ,0 ,0.46 ,22.1 ,0.13 ,0.13 ,2.00 ,1.24 ,0.16 ,,26 ,62.10 ,""
2013/5/1 5:00,-996 ,-1701 ,DS,DS,37.6 ,29.9 ,33.3 ,32.4 ,0.27 ,30.1 ,34.1 ,23.1 ,32.3 ,32.8 ,33.2 ,32.8 ,30.7 ,30.7 ,33.8 ,34.0 ,34.4 ,31.2 ,36.1 ,183.1 ,20.8 ,20.8 ,15.9 ,6.01 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.13 ,0.13 ,2.00 ,1.24 ,0.16 ,,26 ,61.76 ,""
2013/5/1 11:00,-996 ,-1697 ,DS,DS,37.6 ,29.9 ,33.3 ,32.4 ,0.27 ,30.2 ,34.2 ,23.2 ,32.4 ,32.8 ,33.2 ,32.8 ,30.8 ,30.7 ,33.8 ,34.0 ,34.4 ,31.3 ,36.1 ,183.1 ,20.8 ,20.8 ,15.8 ,6.01 ,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.13 ,0.13 ,2.01 ,1.24 ,0.16 ,,26 ,61.09 ,""
2013/5/1 17:00,-1004 ,-1705 ,DS,DS,37.7 ,29.9 ,33.3 ,32.5 ,0.26 ,30.2 ,34.2 ,23.1 ,32.4 ,32.8 ,33.2 ,32.8 ,31.0 ,30.7 ,33.8 ,34.0 ,34.5 ,31.4 ,36.2 ,183.1 ,20.8 ,20.8 ,15.7 ,5.98 ,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.13 ,0.13 ,2.01 ,1.24 ,0.16 ,,25 ,60.53 ,""
2013/5/1 23:00,-1031 ,-1726 ,DS,DS,37.7 ,29.9 ,33.3 ,32.5 ,0.26 ,30.2 ,34.2 ,23.1 ,32.5 ,32.8 ,33.2 ,32.8 ,31.1 ,30.6 ,33.8 ,34.0 ,34.4 ,31.4 ,36.3 ,183.2 ,20.8 ,20.8 ,15.6 ,5.98 ,510 ,-,16.84 ,0 ,0.46 ,22.2 ,0.13 ,0.13 ,2.00 ,1.24 ,0.16 ,,25 ,60.46 ,""
2013/5/2 5:00,-1037 ,-1731 ,DS,DS,37.7 ,29.9 ,33.3 ,32.5 ,0.25 ,30.2 ,34.2 ,23.0 ,32.6 ,32.8 ,33.2 ,32.8 ,31.2 ,30.7 ,33.8 ,34.0 ,34.4 ,31.4 ,36.4 ,183.3 ,20.8 ,20.8 ,15.3 ,5.92 ,510 ,-,16.84 ,0 ,0.46 ,22.4 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,25 ,59.81 ,""
2013/5/2 11:00,-1041 ,-1737 ,DS,DS,37.9 ,29.9 ,33.3 ,32.8 ,0.24 ,30.5 ,34.2 ,22.9 ,32.8 ,32.8 ,33.2 ,32.9 ,31.4 ,30.7 ,33.8 ,34.0 ,34.3 ,31.5 ,36.5 ,183.3 ,20.8 ,20.8 ,15.2 ,5.87 ,510 ,-,16.84 ,0 ,0.46 ,21.9 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,24 ,59.16 ,""
2013/5/2 17:00,-1048 ,-1749 ,DS,DS,37.9 ,29.9 ,33.3 ,32.8 ,0.26 ,30.3 ,34.2 ,22.9 ,32.6 ,32.8 ,33.2 ,32.9 ,31.2 ,30.7 ,33.8 ,34.0 ,34.3 ,31.5 ,36.5 ,183.3 ,20.8 ,20.9 ,14.8 ,5.87 ,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,24 ,59.13 ,""
2013/5/2 23:00,-1087 ,-1776 ,DS,DS,37.9 ,30.0 ,33.3 ,32.7 ,0.26 ,30.3 ,34.2 ,22.9 ,32.6 ,32.9 ,33.2 ,32.9 ,31.1 ,30.6 ,33.9 ,34.1 ,34.3 ,31.4 ,36.5 ,183.6 ,20.8 ,20.9 ,14.6 ,5.82 ,510 ,-,16.84 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,24 ,57.67 ,""
2013/5/3 5:00,-1095 ,-1786 ,DS,DS,37.9 ,30.0 ,33.3 ,32.7 ,0.25 ,30.3 ,34.3 ,22.8 ,32.6 ,32.8 ,33.2 ,32.9 ,31.2 ,30.5 ,33.9 ,34.1 ,34.3 ,31.4 ,36.4 ,183.6 ,20.8 ,20.8 ,14.4 ,5.85 ,510 ,-,16.84 ,0 ,0.46 ,22.4 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,24 ,56.68 ,""
2013/5/3 11:00,-1093 ,-1789 ,DS,DS,37.9 ,30.0 ,33.3 ,32.6 ,0.25 ,30.3 ,34.3 ,22.9 ,32.6 ,32.9 ,33.3 ,32.9 ,31.3 ,30.6 ,33.9 ,34.1 ,34.3 ,31.4 ,36.4 ,183.7 ,20.8 ,20.9 ,14.2 ,5.72 ,510 ,-,16.84 ,0 ,0.46 ,21.7 ,0.14 ,0.13 ,4.22 ,1.24 ,0.16 ,,24 ,56.52 ,""
2013/5/3 17:00,-1099 ,-1786 ,DS,DS,37.8 ,30.0 ,33.4 ,32.6 ,0.26 ,30.3 ,34.3 ,22.9 ,32.5 ,32.9 ,33.3 ,32.9 ,31.1 ,30.6 ,33.9 ,34.1 ,34.3 ,31.4 ,36.4 ,183.7 ,20.8 ,20.9 ,14.0 ,5.72 ,510 ,-,16.84 ,0 ,0.46 ,22.2 ,0.14 ,0.13 ,4.46 ,1.24 ,0.16 ,,24 ,55.57 ,""
2013/5/3 23:00,-1116 ,-1803 ,DS,DS,37.9 ,30.0 ,33.4 ,32.5 ,0.26 ,30.3 ,34.3 ,22.9 ,32.5 ,32.9 ,33.3 ,32.9 ,31.0 ,30.5 ,33.9 ,34.1 ,34.2 ,31.4 ,36.3 ,183.9 ,20.8 ,20.9 ,14.0 ,5.74 ,510 ,-,16.84 ,0 ,0.46 ,21.5 ,0.14 ,0.14 ,1.99 ,1.24 ,0.16 ,,24 ,54.72 ,""
2013/5/4 5:00,-1124 ,-1807 ,DS,DS,38.1 ,30.0 ,33.3 ,32.5 ,0.26 ,30.3 ,34.4 ,22.9 ,32.5 ,32.9 ,33.3 ,33.0 ,31.0 ,30.4 ,34.0 ,34.2 ,34.2 ,31.4 ,36.2 ,184.0 ,20.8 ,20.9 ,14.0 ,5.72 ,510 ,-,16.84 ,0 ,0.46 ,21.7 ,0.14 ,0.14 ,2.01 ,1.24 ,0.16 ,,24 ,54.08 ,""
2013/5/4 11:00,-1114 ,-1800 ,DS,DS,38.0 ,30.0 ,33.4 ,32.5 ,0.26 ,30.4 ,34.4 ,22.9 ,32.5 ,32.9 ,33.3 ,33.0 ,31.1 ,30.4 ,34.0 ,34.2 ,34.2 ,31.4 ,36.2 ,183.9 ,20.8 ,20.9 ,14.1 ,5.72 ,510 ,-,16.84 ,0 ,0.46 ,22.1 ,0.14 ,0.13 ,2.00 ,1.24 ,0.16 ,,24 ,54.00 ,""
2013/5/4 17:00,-1099 ,-1780 ,DS,DS,38.0 ,30.0 ,33.4 ,32.5 ,0.26 ,30.3 ,34.4 ,23.1 ,32.4 ,32.9 ,33.3 ,33.0 ,30.9 ,30.6 ,34.0 ,34.2 ,34.3 ,31.5 ,36.3 ,183.8 ,20.8 ,20.9 ,14.1 ,5.66 ,510 ,-,16.84 ,0 ,0.46 ,22.0 ,0.14 ,0.13 ,2.00 ,1.24 ,0.16 ,,24 ,53.19 ,""
2013/5/4 23:00,-1121 ,-1804 ,DS,DS,38.1 ,30.1 ,33.4 ,32.7 ,0.26 ,30.5 ,34.4 ,23.1 ,32.7 ,33.0 ,33.3 ,33.1 ,31.4 ,30.7 ,34.0 ,34.2 ,34.4 ,31.6 ,36.5 ,184.1 ,20.8 ,20.9 ,14.3 ,5.69 ,510 ,-,16.84 ,0 ,0.46 ,22.0 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,24 ,52.80 ,""
2013/5/5 5:00,-1130 ,-1808 ,DS,DS,38.2 ,30.2 ,33.5 ,33.0 ,0.27 ,30.6 ,34.3 ,23.1 ,32.9 ,33.0 ,33.3 ,33.1 ,31.4 ,30.9 ,34.0 ,34.2 ,34.5 ,31.7 ,36.6 ,184.2 ,20.8 ,20.9 ,14.4 ,5.59 ,510 ,-,16.84 ,0 ,0.46 ,22.0 ,0.14 ,0.13 ,2.00 ,1.24 ,0.16 ,,25 ,52.20 ,""
2013/5/5 11:00,-1131 ,-1808 ,DS,DS,38.2 ,30.2 ,33.6 ,33.3 ,0.26 ,30.7 ,34.3 ,23.2 ,33.0 ,33.0 ,33.4 ,33.1 ,31.6 ,31.4 ,34.1 ,34.2 ,34.5 ,31.8 ,36.8 ,184.3 ,20.9 ,20.9 ,14.5 ,5.56 ,510 ,-,16.84 ,0 ,0.46 ,22.0 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,25 ,51.89 ,""
2013/5/5 17:00,-1097 ,-1780 ,DS,DS,38.2 ,30.2 ,33.6 ,33.3 ,0.26 ,30.8 ,34.4 ,23.3 ,33.1 ,33.0 ,33.4 ,33.0 ,31.6 ,31.5 ,34.0 ,34.2 ,34.5 ,31.8 ,36.9 ,184.2 ,20.9 ,20.9 ,14.8 ,5.56 ,510 ,-,16.84 ,0 ,0.46 ,21.8 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,25 ,51.55 ,""
2013/5/5 23:00,-1107 ,-1791 ,DS,DS,38.2 ,30.2 ,33.6 ,33.3 ,0.26 ,30.8 ,34.3 ,23.3 ,33.0 ,33.0 ,33.4 ,33.1 ,31.7 ,31.5 ,34.0 ,34.2 ,34.4 ,31.8 ,36.9 ,184.4 ,20.9 ,20.9 ,15.0 ,5.59 ,510 ,-,16.84 ,0 ,0.46 ,22.1 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,26 ,51.28 ,""
2013/5/6 5:00,-1081 ,-1766 ,DS,DS,38.2 ,30.2 ,33.6 ,33.2 ,0.26 ,30.8 ,34.4 ,23.3 ,32.9 ,33.0 ,33.4 ,33.1 ,31.6 ,31.5 ,34.0 ,34.2 ,34.5 ,31.8 ,36.9 ,184.3 ,20.9 ,20.9 ,15.2 ,5.59 ,510 ,-,16.84 ,0 ,0.46 ,22.3 ,0.13 ,0.13 ,2.00 ,1.24 ,0.16 ,,26 ,50.73 ,""
2013/5/6 11:00,-1039 ,-1729 ,DS,DS,38.2 ,30.2 ,33.6 ,33.2 ,0.26 ,30.7 ,34.4 ,23.4 ,32.9 ,33.0 ,33.4 ,33.0 ,31.6 ,31.6 ,34.0 ,34.2 ,34.5 ,31.8 ,37.0 ,184.0 ,20.9 ,20.9 ,15.3 ,5.59 ,510 ,-,16.84 ,0 ,0.46 ,21.0 ,0.13 ,0.13 ,2.01 ,1.24 ,0.16 ,,26 ,50.52 ,""
2013/5/6 17:00,-997 ,-1701 ,DS,DS,38.2 ,30.3 ,33.6 ,33.3 ,0.26 ,30.6 ,34.5 ,23.7 ,32.9 ,33.1 ,33.4 ,33.1 ,31.4 ,31.5 ,34.0 ,34.2 ,34.5 ,31.8 ,37.0 ,183.7 ,20.9 ,20.9 ,15.7 ,5.66 ,510 ,-,16.84 ,0 ,0.46 ,21.6 ,0.13 ,0.13 ,2.01 ,1.24 ,0.16 ,,26 ,51.14 ,""
2013/5/6 23:00,-1009 ,-1709 ,DS,DS,38.2 ,30.3 ,33.6 ,33.3 ,0.26 ,30.6 ,34.5 ,23.7 ,32.8 ,33.1 ,33.4 ,33.1 ,31.3 ,31.4 ,34.1 ,34.2 ,34.5 ,31.7 ,36.9 ,183.8 ,20.9 ,21.0 ,16.0 ,5.56 ,510 ,-,16.84 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,27 ,49.89 ,""
2013/5/7 5:00,-1045 ,-1734 ,DS,DS,38.3 ,30.3 ,33.6 ,33.1 ,0.25 ,30.5 ,34.5 ,23.5 ,32.8 ,33.1 ,33.5 ,33.1 ,31.2 ,31.3 ,34.1 ,34.3 ,34.5 ,31.7 ,36.8 ,184.1 ,20.9 ,21.0 ,16.1 ,5.56 ,510 ,-,16.84 ,0 ,0.46 ,22.0 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,27 ,48.86 ,""
2013/5/7 11:00,-1087 ,-1763 ,DS,DS,38.3 ,30.3 ,33.6 ,33.0 ,0.26 ,30.4 ,34.5 ,23.5 ,32.8 ,33.1 ,33.5 ,33.1 ,31.2 ,31.2 ,34.1 ,34.3 ,34.5 ,31.7 ,36.7 ,184.4 ,20.9 ,21.0 ,16.0 ,5.56 ,510 ,-,16.84 ,0 ,0.46 ,22.2 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,27 ,47.78 ,""
2013/5/7 17:00,-1091 ,-1761 ,DS,DS,38.2 ,30.3 ,33.6 ,32.9 ,0.27 ,30.3 ,34.5 ,23.5 ,32.6 ,33.1 ,33.5 ,33.1 ,30.9 ,31.2 ,34.1 ,34.3 ,34.5 ,31.7 ,36.7 ,184.4 ,20.9 ,21.0 ,15.8 ,5.48 ,510 ,-,16.84 ,0 ,0.46 ,22.5 ,0.14 ,0.13 ,2.01 ,1.24 ,0.16 ,,27 ,46.57 ,""
2013/5/7 23:00,-1112 ,-1777 ,DS,DS,38.2 ,30.2 ,33.6 ,32.7 ,0.26 ,30.2 ,34.5 ,23.4 ,32.7 ,33.1 ,33.5 ,33.2 ,30.9 ,31.1 ,34.1 ,34.3 ,34.6 ,31.7 ,36.6 ,184.5 ,20.9 ,21.0 ,15.5 ,5.46 ,510 ,-,16.84 ,0 ,0.46 ,22.1 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,27 ,45.55 ,""
2013/5/8 5:00,-1115 ,-1776 ,DS,DS,38.2 ,30.3 ,33.6 ,32.7 ,0.26 ,30.2 ,34.5 ,23.3 ,32.6 ,33.1 ,33.5 ,33.2 ,30.9 ,31.1 ,34.2 ,34.3 ,34.7 ,31.7 ,36.6 ,184.5 ,20.9 ,21.0 ,15.1 ,5.32 ,510 ,-,16.84 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,26 ,44.36 ,""
2013/5/8 11:00,-1104 ,-1768 ,DS,DS,38.2 ,30.3 ,33.6 ,32.8 ,0.26 ,30.4 ,34.5 ,23.3 ,32.7 ,33.1 ,33.6 ,33.2 ,31.1 ,31.1 ,34.1 ,34.3 ,34.7 ,31.7 ,36.6 ,184.5 ,20.9 ,21.0 ,14.9 ,5.30 ,509 ,-,16.83 ,0 ,0.46 ,21.7 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,25 ,43.59 ,""
2013/5/8 17:00,-1082 ,-1753 ,DS,DS,38.2 ,30.3 ,33.7 ,32.8 ,0.26 ,30.4 ,34.6 ,23.3 ,32.7 ,33.1 ,33.5 ,33.2 ,31.0 ,31.2 ,34.2 ,34.4 ,34.8 ,31.7 ,36.7 ,184.4 ,21.0 ,21.0 ,14.4 ,5.27 ,509 ,-,16.83 ,0 ,0.46 ,21.7 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,24 ,43.19 ,""
2013/5/8 23:00,-1096 ,-1765 ,DS,DS,38.3 ,30.3 ,33.7 ,32.9 ,0.25 ,30.4 ,34.5 ,23.3 ,32.7 ,33.2 ,33.6 ,33.2 ,31.0 ,31.1 ,34.2 ,34.4 ,34.8 ,31.7 ,36.7 ,184.5 ,21.0 ,21.0 ,14.5 ,5.19 ,509 ,-,16.83 ,0 ,0.46 ,22.3 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,24 ,42.56 ,""
2013/5/9 5:00,-1093 ,-1756 ,DS,DS,38.3 ,30.3 ,33.7 ,32.8 ,0.26 ,30.5 ,34.5 ,23.3 ,32.8 ,33.2 ,33.6 ,33.2 ,31.1 ,31.1 ,34.2 ,34.4 ,34.8 ,31.7 ,36.7 ,184.5 ,21.0 ,21.0 ,14.4 ,5.27 ,509 ,-,16.83 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,24 ,41.96 ,""
2013/5/9 11:00,-1086 ,-1752 ,DS,DS,38.3 ,30.4 ,33.8 ,32.9 ,0.26 ,30.6 ,34.6 ,23.5 ,32.8 ,33.2 ,33.6 ,33.3 ,31.3 ,31.2 ,34.2 ,34.4 ,34.8 ,31.9 ,36.8 ,184.6 ,21.0 ,21.1 ,14.5 ,5.17 ,440 ,-,15.85 ,0 ,0.40 ,21.8 ,0.16 ,0.15 ,1.99 ,1.23 ,0.16 ,,25 ,41.60 ,""
2013/5/9 17:00,-1045 ,-1720 ,DS,DS,38.3 ,30.4 ,33.8 ,32.9 ,0.27 ,30.5 ,34.6 ,23.5 ,32.7 ,33.2 ,33.6 ,33.2 ,31.1 ,31.3 ,34.2 ,34.4 ,34.8 ,31.8 ,36.8 ,184.4 ,21.0 ,21.0 ,14.5 ,5.19 ,509 ,-,16.83 ,0 ,0.46 ,21.3 ,0.14 ,0.12 ,3.40 ,1.23 ,0.16 ,,25 ,41.27 ,""
2013/5/9 23:00,-1043 ,-1720 ,DS,DS,38.4 ,30.5 ,33.8 ,33.0 ,0.27 ,30.5 ,34.6 ,23.6 ,32.8 ,33.3 ,33.6 ,33.3 ,31.2 ,31.2 ,34.3 ,34.5 ,34.8 ,31.9 ,36.8 ,184.4 ,21.0 ,21.1 ,14.7 ,5.14 ,509 ,-,16.83 ,0 ,0.46 ,22.4 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,25 ,40.94 ,""
2013/5/10 5:00,-1039 ,-1715 ,DS,DS,38.4 ,30.5 ,33.8 ,33.1 ,0.26 ,30.7 ,34.6 ,23.5 ,32.9 ,33.3 ,33.6 ,33.3 ,31.4 ,31.4 ,34.3 ,34.5 ,34.9 ,32.0 ,36.9 ,184.3 ,21.0 ,21.1 ,14.8 ,5.17 ,509 ,-,16.83 ,0 ,0.46 ,21.2 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,25 ,40.39 ,""
2013/5/10 11:00,-1050 ,-1728 ,DS,DS,38.5 ,30.5 ,33.8 ,33.2 ,0.26 ,30.8 ,34.6 ,23.7 ,33.1 ,33.3 ,33.6 ,33.3 ,31.7 ,31.6 ,34.3 ,34.5 ,34.9 ,32.0 ,37.1 ,184.5 ,21.0 ,21.1 ,15.0 ,5.19 ,509 ,-,16.83 ,0 ,0.46 ,21.2 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,25 ,39.90 ,""
2013/5/10 17:00,-1023 ,-1700 ,DS,DS,38.5 ,30.6 ,33.9 ,33.2 ,0.26 ,30.8 ,34.6 ,23.7 ,33.1 ,33.3 ,33.6 ,33.3 ,31.8 ,31.7 ,34.3 ,34.5 ,34.9 ,32.1 ,37.1 ,184.2 ,21.0 ,21.1 ,15.3 ,5.17 ,509 ,-,16.83 ,0 ,0.46 ,21.1 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,39.70 ,""
2013/5/10 23:00,-1012 ,-1694 ,DS,DS,38.5 ,30.5 ,33.9 ,33.2 ,0.26 ,30.7 ,34.6 ,23.7 ,33.0 ,33.3 ,33.6 ,33.3 ,31.7 ,31.7 ,34.3 ,34.5 ,34.9 ,32.1 ,37.1 ,184.2 ,21.0 ,21.1 ,15.5 ,5.11 ,509 ,-,16.83 ,0 ,0.46 ,21.4 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,39.30 ,""
2013/5/11 5:00,-980 ,-1674 ,DS,DS,38.5 ,30.6 ,34.0 ,33.2 ,0.26 ,30.7 ,34.6 ,23.8 ,33.1 ,33.3 ,33.7 ,33.3 ,31.8 ,31.8 ,34.3 ,34.5 ,34.9 ,32.1 ,37.1 ,184.0 ,21.1 ,21.1 ,15.7 ,5.11 ,509 ,-,16.83 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,38.89 ,""
2013/5/11 11:00,-978 ,-1668 ,DS,DS,38.5 ,30.6 ,34.0 ,33.3 ,0.27 ,30.9 ,34.6 ,23.9 ,33.2 ,33.3 ,33.6 ,33.3 ,31.9 ,31.9 ,34.3 ,34.5 ,34.9 ,32.1 ,37.2 ,184.1 ,21.1 ,21.1 ,15.9 ,5.17 ,509 ,-,16.83 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,26 ,38.52 ,""
2013/5/11 17:00,-959 ,-1660 ,DS,DS,38.6 ,30.6 ,34.0 ,33.4 ,0.26 ,30.7 ,34.6 ,23.9 ,33.2 ,33.4 ,33.7 ,33.4 ,31.8 ,31.9 ,34.3 ,34.5 ,34.9 ,32.2 ,37.2 ,183.9 ,21.1 ,21.1 ,16.1 ,5.27 ,509 ,-,16.83 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,41.67 ,""
2013/5/11 23:00,-953 ,-1658 ,DS,DS,38.6 ,30.7 ,34.0 ,33.4 ,0.26 ,30.7 ,34.6 ,23.9 ,33.1 ,33.3 ,33.7 ,33.3 ,31.8 ,31.9 ,34.3 ,34.5 ,34.9 ,32.1 ,37.2 ,183.8 ,21.1 ,21.1 ,16.3 ,5.40 ,509 ,-,16.83 ,0 ,0.46 ,21.7 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,45.65 ,""
2013/5/12 5:00,-951 ,-1664 ,DS,DS,38.7 ,30.7 ,34.0 ,33.4 ,0.27 ,30.7 ,34.6 ,24.0 ,33.2 ,33.4 ,33.7 ,33.4 ,31.8 ,32.0 ,34.3 ,34.5 ,34.9 ,32.2 ,37.2 ,183.9 ,21.1 ,21.1 ,16.6 ,5.50 ,509 ,-,16.83 ,0 ,0.46 ,21.0 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,48.26 ,""
2013/5/12 11:00,-1003 ,-1692 ,DS,DS,38.7 ,30.7 ,34.0 ,33.4 ,0.26 ,30.7 ,34.7 ,24.1 ,33.1 ,33.4 ,33.7 ,33.4 ,31.8 ,31.8 ,34.3 ,34.5 ,34.9 ,32.2 ,37.3 ,184.2 ,21.1 ,21.1 ,16.9 ,5.50 ,509 ,-,16.83 ,0 ,0.46 ,21.4 ,0.14 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,48.46 ,""
2013/5/12 17:00,-1029 ,-1707 ,DS,DS,38.7 ,30.7 ,34.0 ,33.5 ,0.27 ,30.6 ,34.6 ,23.9 ,33.1 ,33.4 ,33.7 ,33.4 ,31.8 ,31.8 ,34.3 ,34.5 ,35.0 ,32.2 ,37.2 ,184.3 ,21.1 ,21.2 ,17.0 ,5.53 ,509 ,-,16.83 ,0 ,0.46 ,21.3 ,0.14 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,47.85 ,""
2013/5/12 23:00,-1064 ,-1733 ,DS,DS,38.7 ,30.7 ,34.0 ,33.5 ,0.27 ,30.6 ,34.6 ,23.9 ,33.1 ,33.4 ,33.8 ,33.4 ,31.8 ,31.7 ,34.3 ,34.5 ,35.0 ,32.1 ,37.2 ,184.6 ,21.1 ,21.2 ,16.9 ,5.40 ,509 ,-,16.83 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,25 ,47.18 ,""
2013/5/13 5:00,-1076 ,-1741 ,DS,DS,38.7 ,30.7 ,34.0 ,33.4 ,0.27 ,30.6 ,34.6 ,23.8 ,33.2 ,33.4 ,33.8 ,33.4 ,31.9 ,31.7 ,34.4 ,34.5 ,35.0 ,32.1 ,37.3 ,184.7 ,21.1 ,21.2 ,16.7 ,5.40 ,509 ,-,16.83 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,25 ,46.57 ,""
2013/5/13 11:00,-1061 ,-1732 ,DS,DS,38.7 ,30.6 ,34.0 ,33.5 ,0.26 ,30.7 ,34.7 ,23.8 ,33.3 ,33.4 ,33.8 ,33.4 ,32.0 ,31.8 ,34.4 ,34.5 ,35.0 ,32.2 ,37.3 ,184.7 ,21.1 ,21.2 ,16.5 ,6.12 ,509 ,-,16.83 ,0 ,0.46 ,21.6 ,0.14 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,46.00 ,""
2013/5/13 17:00,-1043 ,-1719 ,DS,DS,38.7 ,30.7 ,34.0 ,33.5 ,0.26 ,30.9 ,34.7 ,23.9 ,33.4 ,33.4 ,33.8 ,33.4 ,32.1 ,32.0 ,34.3 ,34.5 ,35.0 ,32.2 ,37.4 ,184.5 ,21.1 ,21.2 ,16.5 ,6.49 ,509 ,-,16.83 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,45.73 ,""
2013/5/13 23:00,-1038 ,-1715 ,DS,DS,38.8 ,30.7 ,34.0 ,33.5 ,0.26 ,30.9 ,34.7 ,23.9 ,33.4 ,33.4 ,33.8 ,33.4 ,32.1 ,32.0 ,34.3 ,34.5 ,35.0 ,32.2 ,37.4 ,184.5 ,21.1 ,21.2 ,16.6 ,6.52 ,509 ,-,16.83 ,0 ,0.46 ,21.2 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,45.53 ,""
2013/5/14 5:00,-1044 ,-1722 ,DS,DS,38.8 ,30.7 ,34.0 ,33.4 ,0.26 ,30.9 ,34.7 ,24.0 ,33.4 ,33.4 ,33.8 ,33.4 ,32.0 ,32.1 ,34.4 ,34.5 ,35.0 ,32.3 ,37.5 ,184.6 ,21.2 ,21.2 ,16.7 ,6.46 ,509 ,-,16.83 ,0 ,0.46 ,21.7 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,45.16 ,""
2013/5/14 11:00,-1058 ,-1733 ,DS,DS,38.7 ,30.6 ,34.1 ,33.5 ,0.26 ,31.0 ,34.8 ,23.9 ,33.4 ,33.4 ,33.8 ,33.4 ,32.1 ,32.1 ,34.3 ,34.5 ,35.0 ,32.3 ,37.5 ,184.8 ,21.1 ,21.2 ,16.9 ,6.10 ,502 ,-,16.73 ,0 ,0.46 ,21.8 ,0.14 ,0.12 ,1.99 ,1.23 ,0.16 ,,25 ,44.87 ,""
2013/5/14 17:00,-1054 ,-1733 ,DS,DS,38.7 ,30.6 ,34.1 ,33.5 ,0.26 ,30.7 ,34.7 ,24.0 ,33.2 ,33.4 ,33.8 ,33.4 ,31.9 ,32.0 ,34.3 ,34.5 ,34.9 ,32.2 ,37.5 ,184.8 ,21.2 ,21.2 ,17.1 ,3.34 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,25 ,44.93 ,""
2013/5/14 23:00,-1095 ,-1763 ,DS,DS,38.7 ,30.6 ,34.0 ,33.5 ,0.26 ,30.7 ,34.7 ,24.0 ,33.1 ,33.4 ,33.8 ,33.4 ,31.7 ,31.8 ,34.4 ,34.5 ,35.0 ,32.2 ,37.5 ,185.1 ,21.2 ,21.3 ,17.2 ,3.47 ,508 ,-,16.82 ,0 ,0.46 ,21.7 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,25 ,44.63 ,""
2013/5/15 5:00,-1082 ,-1751 ,DS,DS,38.7 ,30.6 ,34.0 ,33.3 ,0.27 ,30.8 ,34.7 ,24.0 ,33.1 ,33.5 ,33.8 ,33.4 ,31.7 ,31.7 ,34.4 ,34.6 ,35.0 ,32.2 ,37.4 ,184.9 ,21.2 ,21.3 ,17.3 ,3.42 ,508 ,-,16.82 ,0 ,0.46 ,21.7 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,26 ,44.18 ,""
2013/5/15 11:00,-1065 ,-1740 ,DS,DS,38.7 ,30.6 ,34.0 ,33.2 ,0.27 ,30.7 ,34.7 ,24.0 ,33.2 ,33.5 ,33.8 ,33.4 ,31.8 ,31.7 ,34.4 ,34.6 ,35.0 ,32.2 ,37.4 ,184.9 ,21.2 ,21.3 ,17.3 ,3.65 ,502 ,-,16.73 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,1.99 ,1.23 ,0.16 ,,-,62.98 ,""
2013/5/15 17:00,-1015 ,-1702 ,DS,DS,38.7 ,30.7 ,34.1 ,33.3 ,0.27 ,30.8 ,34.7 ,24.1 ,33.2 ,33.5 ,33.8 ,33.4 ,31.9 ,31.8 ,34.4 ,34.5 ,35.0 ,32.2 ,37.3 ,184.6 ,21.2 ,21.3 ,17.3 ,5.14 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,28 ,44.10 ,""
2013/5/15 23:00,-1038 ,-1716 ,DS,DS,38.8 ,30.7 ,34.1 ,33.3 ,0.26 ,30.8 ,34.7 ,24.1 ,33.2 ,33.5 ,33.8 ,33.5 ,31.9 ,31.9 ,34.4 ,34.6 ,35.0 ,32.2 ,37.4 ,184.7 ,21.2 ,21.3 ,17.4 ,5.17 ,508 ,-,16.82 ,0 ,0.46 ,21.4 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,27 ,43.42 ,""
2013/5/16 5:00,-1024 ,-1705 ,DS,DS,38.8 ,30.7 ,34.1 ,33.4 ,0.26 ,31.0 ,34.7 ,24.1 ,33.4 ,33.5 ,33.8 ,33.5 ,32.1 ,32.1 ,34.4 ,34.6 ,35.1 ,32.2 ,37.4 ,184.7 ,21.2 ,21.3 ,17.4 ,5.95 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.99 ,1.23 ,0.16 ,,27 ,64.23 ,""
2013/5/16 11:00,-1018 ,-1710 ,DS,DS,38.8 ,30.7 ,34.1 ,33.6 ,0.26 ,31.1 ,34.7 ,24.2 ,33.5 ,33.5 ,33.8 ,33.4 ,32.1 ,32.2 ,34.4 ,34.6 ,35.3 ,32.2 ,37.5 ,184.7 ,21.2 ,21.3 ,17.6 ,5.90 ,500 ,-,16.70 ,0 ,0.45 ,21.7 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,27 ,63.42 ,""
2013/5/16 17:00,-1040 ,-1720 ,DS,DS,38.9 ,30.7 ,34.2 ,33.6 ,0.26 ,31.1 ,34.7 ,24.2 ,33.5 ,33.5 ,33.8 ,33.4 ,32.1 ,32.3 ,34.4 ,34.5 ,35.3 ,32.3 ,37.4 ,184.8 ,21.3 ,21.3 ,17.7 ,5.69 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,27 ,53.84 ,""
2013/5/16 23:00,-1060 ,-1735 ,DS,DS,38.9 ,30.7 ,34.2 ,33.5 ,0.27 ,31.1 ,34.7 ,24.1 ,33.4 ,33.5 ,33.8 ,33.5 ,32.1 ,32.3 ,34.5 ,34.6 ,35.3 ,32.3 ,37.5 ,184.9 ,21.3 ,21.3 ,17.7 ,5.69 ,508 ,-,16.82 ,0 ,0.46 ,21.4 ,0.13 ,0.13 ,1.98 ,1.23 ,0.16 ,,26 ,53.27 ,""
2013/5/17 5:00,-1063 ,-1739 ,DS,DS,38.9 ,30.8 ,34.2 ,33.6 ,0.26 ,31.1 ,34.8 ,24.0 ,33.5 ,33.5 ,33.8 ,33.5 ,32.2 ,32.3 ,34.4 ,34.6 ,35.2 ,32.3 ,37.5 ,184.9 ,21.3 ,21.3 ,17.6 ,5.66 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.14 ,0.13 ,1.98 ,1.23 ,0.16 ,,26 ,52.70 ,""
2013/5/17 11:00,-1071 ,-1743 ,DS,DS,38.9 ,30.7 ,34.2 ,33.6 ,0.27 ,31.1 ,34.7 ,24.1 ,33.6 ,33.5 ,33.8 ,33.5 ,32.2 ,32.4 ,34.4 ,34.6 ,35.2 ,32.3 ,37.6 ,185.1 ,21.3 ,21.3 ,17.4 ,5.59 ,500 ,-,16.70 ,0 ,0.45 ,21.7 ,0.13 ,0.13 ,1.98 ,1.23 ,0.16 ,,26 ,52.10 ,""
2013/5/17 17:00,-1060 ,-1734 ,DS,DS,38.9 ,30.7 ,34.2 ,33.6 ,0.27 ,31.1 ,34.7 ,24.1 ,33.5 ,33.5 ,33.8 ,33.5 ,32.2 ,32.4 ,34.4 ,34.6 ,35.1 ,32.3 ,37.6 ,185.0 ,21.3 ,21.3 ,17.3 ,5.59 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,26 ,51.70 ,""
2013/5/17 23:00,-1069 ,-1743 ,DS,DS,38.9 ,30.7 ,34.2 ,33.6 ,0.26 ,31.0 ,34.7 ,24.0 ,33.4 ,33.5 ,33.8 ,33.5 ,32.0 ,32.4 ,34.4 ,34.6 ,35.1 ,32.4 ,37.6 ,185.1 ,21.3 ,21.3 ,17.1 ,5.62 ,508 ,-,16.82 ,0 ,0.46 ,21.4 ,0.13 ,0.13 ,1.98 ,1.23 ,0.16 ,,25 ,51.25 ,""
2013/5/18 5:00,-1054 ,-1733 ,DS,DS,38.9 ,30.7 ,34.2 ,33.6 ,0.26 ,31.1 ,34.7 ,23.9 ,33.5 ,33.5 ,33.8 ,33.5 ,32.2 ,32.5 ,34.4 ,34.6 ,35.1 ,32.4 ,37.6 ,185.0 ,21.3 ,21.3 ,17.0 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,21.4 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,25 ,50.55 ,""
2013/5/18 11:00,-1021 ,-1707 ,DS,DS,38.8 ,30.7 ,34.2 ,33.7 ,0.26 ,31.1 ,34.7 ,24.0 ,33.6 ,33.5 ,33.8 ,33.4 ,32.2 ,32.6 ,34.4 ,34.5 ,35.0 ,32.3 ,37.7 ,184.8 ,21.3 ,21.3 ,16.9 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,21.4 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,25 ,50.05 ,""
2013/5/18 17:00,-981 ,-1675 ,DS,DS,39.3 ,30.8 ,34.3 ,33.7 ,0.26 ,31.2 ,34.8 ,24.3 ,33.5 ,33.5 ,33.8 ,33.5 ,32.1 ,32.6 ,34.5 ,34.5 ,35.2 ,32.4 ,37.7 ,184.5 ,21.3 ,21.4 ,17.0 ,5.53 ,508 ,-,16.82 ,0 ,0.46 ,21.7 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,25 ,49.76 ,""
2013/5/18 23:00,-983 ,-1681 ,DS,DS,39.4 ,30.7 ,34.3 ,33.3 ,0.26 ,30.8 ,34.8 ,24.4 ,33.3 ,33.6 ,33.8 ,33.5 ,31.6 ,32.0 ,34.5 ,34.6 ,35.1 ,32.3 ,37.5 ,184.5 ,21.3 ,21.4 ,17.3 ,5.64 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,25 ,50.05 ,""
2013/5/19 5:00,-965 ,-1670 ,DS,DS,39.4 ,30.7 ,34.2 ,33.1 ,0.26 ,30.7 ,34.8 ,24.4 ,33.2 ,33.6 ,33.9 ,33.6 ,31.5 ,31.9 ,34.5 ,34.6 ,35.1 ,32.3 ,37.3 ,184.5 ,21.3 ,21.4 ,17.6 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,21.7 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,27 ,49.97 ,""
2013/5/19 11:00,-951 ,-1661 ,DS,DS,39.4 ,30.7 ,34.2 ,33.0 ,0.25 ,30.6 ,34.8 ,24.5 ,33.2 ,33.5 ,33.8 ,33.6 ,31.4 ,31.9 ,34.5 ,34.6 ,35.1 ,32.3 ,37.2 ,184.4 ,21.3 ,21.4 ,17.8 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,21.2 ,0.13 ,0.12 ,1.98 ,1.23 ,0.16 ,,27 ,49.79 ,""
2013/5/19 17:00,-914 ,-1645 ,DS,DS,39.4 ,30.7 ,34.2 ,32.9 ,0.26 ,30.6 ,34.8 ,24.5 ,33.2 ,33.6 ,33.9 ,33.6 ,31.4 ,31.9 ,34.5 ,34.7 ,35.1 ,32.3 ,37.2 ,184.2 ,21.3 ,21.4 ,18.0 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,21.4 ,0.13 ,0.11 ,1.98 ,1.23 ,0.16 ,,27 ,49.66 ,""
2013/5/19 23:00,-904 ,-1638 ,DS,DS,39.4 ,30.7 ,34.2 ,32.9 ,0.26 ,30.6 ,34.8 ,24.6 ,33.2 ,33.6 ,33.9 ,33.6 ,31.3 ,31.9 ,34.5 ,34.7 ,35.2 ,32.3 ,37.2 ,184.1 ,21.3 ,21.4 ,18.2 ,5.53 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.13 ,0.11 ,1.98 ,1.23 ,0.16 ,,27 ,49.57 ,""
