,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2013/5/20 5:00,-885 ,-1641 ,DS,DS,39.3 ,30.7 ,34.2 ,32.9 ,0.26 ,30.7 ,34.8 ,24.6 ,33.1 ,33.6 ,33.9 ,33.6 ,31.3 ,31.9 ,34.6 ,34.7 ,35.2 ,32.3 ,37.2 ,184.0 ,21.4 ,21.4 ,18.3 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.13 ,0.11 ,1.98 ,1.23 ,0.15 ,,28 ,49.49 ,""
2013/5/20 11:00,-879 ,-1634 ,DS,DS,39.4 ,30.7 ,34.3 ,33.0 ,0.25 ,30.8 ,34.9 ,24.7 ,33.2 ,33.7 ,33.9 ,33.7 ,31.4 ,31.9 ,34.6 ,34.8 ,35.2 ,32.3 ,37.3 ,184.0 ,21.4 ,21.4 ,18.5 ,5.53 ,508 ,-,16.82 ,0 ,0.46 ,21.8 ,0.12 ,0.11 ,1.98 ,1.23 ,0.15 ,,28 ,49.25 ,""
2013/5/20 17:00,-867 ,-1634 ,DS,DS,39.4 ,30.7 ,34.3 ,33.0 ,0.26 ,30.8 ,34.9 ,24.8 ,33.2 ,33.7 ,34.0 ,33.7 ,31.4 ,32.0 ,34.6 ,34.8 ,35.2 ,32.4 ,37.3 ,183.9 ,21.4 ,21.4 ,18.8 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,22.0 ,0.13 ,0.11 ,1.98 ,1.23 ,0.15 ,,28 ,49.20 ,""
2013/5/20 23:00,-869 ,-1637 ,DS,DS,39.5 ,30.8 ,34.3 ,33.1 ,0.26 ,30.8 ,34.9 ,24.9 ,33.2 ,33.7 ,34.0 ,33.7 ,31.4 ,32.0 ,34.6 ,34.8 ,35.2 ,32.4 ,37.3 ,183.9 ,21.4 ,21.4 ,19.1 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,21.8 ,0.13 ,0.11 ,1.98 ,1.23 ,0.15 ,,28 ,49.12 ,""
2013/5/21 5:00,-879 ,-1645 ,DS,DS,39.5 ,30.8 ,34.4 ,33.1 ,0.25 ,30.8 ,34.9 ,24.9 ,33.2 ,33.8 ,34.0 ,33.8 ,31.4 ,31.9 ,34.7 ,34.8 ,35.3 ,32.4 ,37.3 ,184.1 ,21.4 ,21.4 ,19.4 ,5.56 ,508 ,-,16.82 ,0 ,0.46 ,21.5 ,0.13 ,0.11 ,1.98 ,1.23 ,0.15 ,,28 ,49.10 ,""
2013/5/21 11:00,-896 ,-1655 ,DS,DS,39.6 ,30.8 ,34.4 ,33.1 ,0.25 ,30.9 ,35.0 ,25.0 ,33.2 ,33.8 ,34.1 ,33.8 ,31.4 ,32.0 ,34.7 ,34.9 ,35.3 ,32.5 ,37.4 ,184.2 ,21.4 ,21.4 ,19.7 ,5.53 ,508 ,-,16.82 ,0 ,0.46 ,21.0 ,0.13 ,0.11 ,1.98 ,1.23 ,0.15 ,,28 ,49.11 ,""
2013/5/21 17:00,-898 ,-1658 ,DS,DS,39.6 ,30.9 ,34.5 ,33.1 ,0.25 ,30.9 ,35.0 ,25.1 ,33.2 ,33.8 ,34.1 ,33.8 ,31.3 ,31.9 ,34.7 ,34.9 ,35.3 ,32.6 ,37.4 ,184.2 ,21.4 ,21.4 ,20.0 ,5.53 ,495 ,-,16.64 ,0 ,0.45 ,20.8 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,28 ,49.24 ,""
2013/5/21 23:00,-929 ,-1669 ,DS,DS,39.6 ,30.9 ,34.5 ,33.1 ,0.25 ,31.0 ,35.0 ,25.1 ,33.3 ,33.9 ,34.2 ,33.9 ,31.4 ,31.9 ,34.8 ,35.0 ,35.4 ,32.6 ,37.4 ,184.5 ,21.4 ,21.4 ,20.2 ,5.59 ,495 ,-,16.64 ,0 ,0.45 ,20.9 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,28 ,49.02 ,""
2013/5/22 5:00,-940 ,-1675 ,DS,DS,39.6 ,30.9 ,34.5 ,33.1 ,0.25 ,31.0 ,35.1 ,24.9 ,33.3 ,33.9 ,34.2 ,33.9 ,31.4 ,32.0 ,34.8 ,35.0 ,35.4 ,32.6 ,37.5 ,184.6 ,21.4 ,21.4 ,20.2 ,5.53 ,495 ,-,16.64 ,0 ,0.45 ,21.7 ,0.13 ,0.13 ,1.98 ,1.23 ,0.15 ,,28 ,48.39 ,""
2013/5/22 11:00,-922 ,-1665 ,DS,DS,39.5 ,31.0 ,34.6 ,33.3 ,0.25 ,31.1 ,35.1 ,24.9 ,33.4 ,33.9 ,34.2 ,34.0 ,31.5 ,32.2 ,34.9 ,35.0 ,35.4 ,32.6 ,37.6 ,184.5 ,21.4 ,21.4 ,20.1 ,5.36 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,28 ,47.78 ,""
2013/5/22 17:00,-877 ,-1649 ,DS,DS,39.5 ,31.0 ,34.6 ,33.2 ,0.25 ,31.1 ,35.1 ,25.1 ,33.3 ,33.9 ,34.2 ,34.0 ,31.4 ,32.2 ,34.9 ,35.0 ,35.5 ,32.6 ,37.6 ,184.2 ,21.4 ,21.5 ,19.9 ,5.59 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,28 ,47.36 ,""
2013/5/22 23:00,-898 ,-1662 ,DS,DS,39.5 ,31.0 ,34.6 ,33.3 ,0.24 ,31.2 ,35.2 ,25.1 ,33.3 ,34.0 ,34.3 ,34.0 ,31.4 ,32.2 ,34.9 ,35.0 ,35.5 ,32.7 ,37.6 ,184.3 ,21.4 ,21.5 ,20.0 ,5.53 ,495 ,-,16.64 ,0 ,0.45 ,21.9 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,28 ,47.38 ,""
2013/5/23 5:00,-908 ,-1670 ,DS,DS,39.6 ,31.1 ,34.6 ,33.4 ,0.24 ,31.3 ,35.2 ,25.1 ,33.3 ,34.0 ,34.3 ,34.0 ,31.5 ,32.2 ,34.9 ,35.0 ,35.5 ,32.7 ,37.7 ,184.4 ,21.4 ,21.5 ,19.9 ,5.43 ,495 ,-,16.64 ,0 ,0.45 ,21.8 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,28 ,46.66 ,""
2013/5/23 11:00,-929 ,-1668 ,DS,DS,39.6 ,31.1 ,34.7 ,33.5 ,0.25 ,31.3 ,35.2 ,25.1 ,33.5 ,34.1 ,34.4 ,34.1 ,31.6 ,32.3 ,35.0 ,35.2 ,35.6 ,32.8 ,37.7 ,184.6 ,21.4 ,21.5 ,19.8 ,5.40 ,495 ,-,16.64 ,0 ,0.45 ,21.7 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,28 ,46.17 ,""
2013/5/23 17:00,-907 ,-1660 ,DS,DS,39.6 ,31.1 ,34.7 ,33.4 ,0.24 ,31.3 ,35.3 ,25.1 ,33.5 ,34.1 ,34.4 ,34.1 ,31.6 ,32.2 ,35.0 ,35.2 ,35.6 ,32.8 ,37.8 ,184.6 ,21.4 ,21.5 ,19.6 ,5.40 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,29 ,47.81 ,""
2013/5/23 23:00,-928 ,-1673 ,DS,DS,39.6 ,31.1 ,34.8 ,33.4 ,0.25 ,31.3 ,35.3 ,25.1 ,33.5 ,34.1 ,34.5 ,34.2 ,31.6 ,32.2 ,35.0 ,35.2 ,35.6 ,32.9 ,37.8 ,184.8 ,21.4 ,21.5 ,19.5 ,5.40 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,29 ,47.23 ,""
2013/5/24 5:00,-924 ,-1668 ,DS,DS,39.6 ,31.1 ,34.8 ,33.5 ,0.25 ,31.4 ,35.3 ,25.0 ,33.5 ,34.2 ,34.5 ,34.2 ,31.7 ,32.3 ,35.1 ,35.2 ,35.6 ,32.9 ,37.8 ,184.7 ,21.4 ,21.5 ,19.4 ,5.27 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,29 ,46.49 ,""
2013/5/24 11:00,-941 ,-1676 ,DS,DS,39.7 ,31.2 ,34.9 ,33.6 ,0.25 ,31.4 ,35.4 ,25.1 ,33.6 ,34.2 ,34.5 ,34.2 ,31.7 ,32.3 ,35.2 ,35.3 ,35.6 ,32.9 ,37.9 ,184.8 ,21.5 ,21.5 ,19.3 ,5.37 ,495 ,-,16.64 ,0 ,0.45 ,21.9 ,0.13 ,0.12 ,1.98 ,1.23 ,0.15 ,,29 ,46.08 ,""
2013/5/24 17:00,-958 ,-1678 ,DS,DS,39.8 ,31.2 ,34.9 ,33.5 ,0.25 ,31.4 ,35.4 ,25.2 ,33.6 ,34.3 ,34.6 ,34.3 ,31.6 ,32.4 ,35.2 ,35.3 ,35.6 ,33.0 ,37.9 ,184.9 ,21.5 ,21.6 ,19.0 ,5.27 ,495 ,-,16.64 ,0 ,0.45 ,22.0 ,0.13 ,0.12 ,1.98 ,1.22 ,0.15 ,,29 ,45.44 ,""
2013/5/24 23:00,-1004 ,-1694 ,DS,DS,39.7 ,31.2 ,34.9 ,33.4 ,0.26 ,31.4 ,35.4 ,25.1 ,33.6 ,34.3 ,34.6 ,34.3 ,31.7 ,32.2 ,35.3 ,35.4 ,35.6 ,33.0 ,38.0 ,185.3 ,21.5 ,21.6 ,19.0 ,5.24 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.14 ,0.13 ,1.98 ,1.22 ,0.15 ,,29 ,44.32 ,""
2013/5/25 5:00,-1018 ,-1700 ,DS,DS,39.7 ,31.2 ,34.9 ,33.5 ,0.26 ,31.4 ,35.5 ,25.0 ,33.6 ,34.3 ,34.7 ,34.4 ,31.7 ,32.2 ,35.3 ,35.4 ,35.7 ,33.1 ,38.0 ,185.4 ,21.5 ,21.6 ,18.8 ,5.17 ,495 ,-,16.64 ,0 ,0.45 ,21.5 ,0.14 ,0.13 ,1.98 ,1.22 ,0.15 ,,29 ,43.32 ,""
2013/5/25 11:00,-1028 ,-1706 ,DS,DS,39.7 ,31.3 ,35.0 ,33.6 ,0.25 ,31.4 ,35.5 ,25.0 ,33.6 ,34.3 ,34.7 ,34.4 ,31.7 ,32.3 ,35.3 ,35.4 ,35.7 ,33.1 ,38.0 ,185.5 ,21.5 ,21.6 ,18.6 ,5.11 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,29 ,42.50 ,""
2013/5/25 17:00,-1017 ,-1694 ,DS,DS,39.7 ,31.3 ,35.0 ,33.5 ,0.25 ,31.4 ,35.6 ,25.1 ,33.6 ,34.4 ,34.8 ,34.4 ,31.7 ,32.2 ,35.4 ,35.5 ,35.8 ,33.1 ,38.1 ,185.5 ,21.5 ,21.6 ,18.2 ,5.14 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,28 ,41.86 ,""
2013/5/25 23:00,-1016 ,-1696 ,DS,DS,39.8 ,31.3 ,35.1 ,33.6 ,0.26 ,31.4 ,35.6 ,25.1 ,33.7 ,34.5 ,34.8 ,34.5 ,31.8 ,32.4 ,35.4 ,35.6 ,35.8 ,33.1 ,38.1 ,185.5 ,21.5 ,21.6 ,18.2 ,5.03 ,495 ,-,16.64 ,0 ,0.45 ,21.0 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,27 ,41.24 ,""
2013/5/26 5:00,-1020 ,-1700 ,DS,DS,39.9 ,31.4 ,35.1 ,33.7 ,0.25 ,31.5 ,35.6 ,25.1 ,33.7 ,34.5 ,34.8 ,34.5 ,31.9 ,32.4 ,35.5 ,35.6 ,35.8 ,33.2 ,38.1 ,185.5 ,21.5 ,21.6 ,18.2 ,5.03 ,495 ,-,16.64 ,0 ,0.45 ,21.5 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,27 ,40.52 ,""
2013/5/26 11:00,-1018 ,-1696 ,DS,DS,39.8 ,31.4 ,35.1 ,33.8 ,0.26 ,31.6 ,35.6 ,25.2 ,33.8 ,34.5 ,34.9 ,34.5 ,32.0 ,32.5 ,35.5 ,35.6 ,35.8 ,33.2 ,38.2 ,185.6 ,21.6 ,21.6 ,18.2 ,5.03 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,27 ,40.09 ,""
2013/5/26 17:00,-985 ,-1671 ,DS,DS,39.9 ,31.5 ,35.2 ,33.8 ,0.26 ,31.6 ,35.7 ,25.3 ,33.8 ,34.5 ,34.9 ,34.5 ,32.1 ,32.6 ,35.5 ,35.6 ,35.8 ,33.2 ,38.3 ,185.3 ,21.6 ,21.6 ,18.4 ,5.01 ,495 ,-,16.64 ,0 ,0.45 ,21.5 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,27 ,40.14 ,""
2013/5/26 23:00,-1004 ,-1692 ,DS,DS,39.9 ,31.5 ,35.2 ,33.9 ,0.26 ,31.6 ,35.7 ,25.5 ,33.8 ,34.6 ,35.0 ,34.6 ,32.1 ,32.7 ,35.6 ,35.7 ,35.9 ,33.3 ,38.3 ,185.5 ,21.6 ,21.6 ,18.7 ,5.03 ,495 ,-,16.64 ,0 ,0.45 ,21.2 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,27 ,40.06 ,""
2013/5/27 5:00,-1012 ,-1695 ,DS,DS,40.0 ,31.5 ,35.2 ,33.9 ,0.26 ,31.7 ,35.8 ,25.5 ,33.9 ,34.6 ,35.0 ,34.6 ,32.1 ,32.7 ,35.6 ,35.7 ,35.9 ,33.3 ,38.4 ,185.5 ,21.6 ,21.7 ,19.0 ,5.03 ,495 ,-,16.64 ,0 ,0.45 ,21.5 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,28 ,39.88 ,""
2013/5/27 11:00,-999 ,-1679 ,DS,DS,39.9 ,31.6 ,35.3 ,34.0 ,0.27 ,31.8 ,35.8 ,25.5 ,33.9 ,34.6 ,35.0 ,34.6 ,32.2 ,32.8 ,35.6 ,35.7 ,35.9 ,33.3 ,38.4 ,185.5 ,21.6 ,21.7 ,19.2 ,5.11 ,495 ,-,16.64 ,0 ,0.45 ,21.4 ,0.14 ,0.13 ,1.97 ,1.22 ,0.15 ,,28 ,39.64 ,""
2013/5/27 17:00,-982 ,-1671 ,DS,DS,40.0 ,31.6 ,35.3 ,34.0 ,0.26 ,31.7 ,35.8 ,25.6 ,33.9 ,34.7 ,35.0 ,34.6 ,32.2 ,32.9 ,35.6 ,35.8 ,35.9 ,33.3 ,38.4 ,185.5 ,21.6 ,21.7 ,19.5 ,5.06 ,495 ,-,16.64 ,0 ,0.45 ,20.6 ,0.13 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,39.33 ,""
2013/5/27 23:00,-994 ,-1681 ,DS,DS,40.0 ,31.6 ,35.3 ,34.0 ,0.26 ,31.7 ,35.8 ,25.6 ,33.9 ,34.7 ,35.0 ,34.6 ,32.1 ,32.8 ,35.6 ,35.8 ,36.0 ,33.4 ,38.4 ,185.6 ,21.6 ,21.7 ,19.6 ,5.03 ,495 ,-,16.64 ,0 ,0.45 ,21.5 ,0.13 ,0.13 ,1.97 ,1.22 ,0.15 ,,28 ,39.23 ,""
2013/5/28 5:00,-994 ,-1681 ,DS,DS,40.0 ,31.6 ,35.3 ,34.0 ,0.27 ,31.8 ,35.8 ,25.6 ,33.9 ,34.7 ,35.0 ,34.7 ,32.2 ,32.9 ,35.6 ,35.8 ,36.0 ,33.4 ,38.5 ,185.6 ,21.6 ,21.7 ,19.7 ,5.03 ,495 ,-,16.64 ,0 ,0.45 ,21.2 ,0.13 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,38.89 ,""
2013/5/28 11:00,-981 ,-1676 ,DS,DS,40.0 ,31.7 ,35.4 ,34.1 ,0.27 ,31.8 ,35.8 ,25.6 ,34.0 ,34.8 ,35.0 ,34.7 ,32.3 ,32.9 ,35.7 ,35.8 ,36.0 ,33.4 ,38.5 ,185.6 ,21.6 ,21.7 ,19.8 ,4.98 ,495 ,-,16.64 ,0 ,0.45 ,21.7 ,0.13 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,38.45 ,""
2013/5/28 17:00,-958 ,-1663 ,DS,DS,40.0 ,31.7 ,35.4 ,34.1 ,0.27 ,31.8 ,35.9 ,25.7 ,34.0 ,34.8 ,35.0 ,34.7 ,32.3 ,32.9 ,35.7 ,35.8 ,36.1 ,33.4 ,38.5 ,185.4 ,21.7 ,21.7 ,19.9 ,4.98 ,495 ,-,16.64 ,0 ,0.45 ,22.0 ,0.13 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,37.98 ,""
2013/5/28 23:00,-953 ,-1659 ,DS,DS,40.0 ,31.8 ,35.4 ,34.1 ,0.26 ,31.9 ,35.9 ,25.8 ,34.1 ,34.8 ,35.0 ,34.7 ,32.3 ,33.0 ,35.7 ,35.8 ,36.1 ,33.5 ,38.6 ,185.3 ,21.7 ,21.7 ,19.9 ,4.98 ,495 ,-,16.64 ,0 ,0.45 ,21.5 ,0.13 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,37.66 ,""
2013/5/29 5:00,-933 ,-1648 ,DS,DS,40.1 ,31.8 ,35.4 ,34.2 ,0.25 ,31.9 ,35.9 ,25.7 ,34.1 ,34.8 ,35.0 ,34.7 ,32.4 ,33.1 ,35.8 ,35.9 ,36.1 ,33.5 ,38.7 ,185.2 ,21.7 ,21.7 ,19.9 ,4.93 ,495 ,-,16.64 ,0 ,0.45 ,21.5 ,0.13 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,37.20 ,""
2013/5/29 11:00,-919 ,-1642 ,DS,DS,40.1 ,31.8 ,35.5 ,34.3 ,0.26 ,32.0 ,35.9 ,25.7 ,34.2 ,34.8 ,35.0 ,34.7 ,32.6 ,33.1 ,35.8 ,35.9 ,36.1 ,33.6 ,38.7 ,185.1 ,21.7 ,21.7 ,19.9 ,4.85 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.13 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,36.69 ,""
2013/5/29 17:00,-893 ,-1628 ,DS,DS,40.1 ,31.9 ,35.4 ,34.3 ,0.26 ,32.0 ,36.0 ,25.8 ,34.2 ,34.8 ,35.0 ,34.7 ,32.7 ,33.2 ,35.8 ,35.9 ,36.2 ,33.6 ,38.7 ,184.9 ,21.7 ,21.7 ,19.9 ,4.87 ,495 ,-,16.64 ,0 ,0.45 ,22.2 ,0.13 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,36.56 ,""
2013/5/29 23:00,-881 ,-1623 ,DS,DS,40.1 ,31.9 ,35.5 ,34.4 ,0.26 ,32.1 ,36.0 ,25.9 ,34.3 ,34.9 ,35.1 ,34.8 ,32.8 ,33.3 ,35.8 ,35.9 ,36.2 ,33.6 ,38.8 ,184.9 ,21.7 ,21.7 ,20.0 ,4.98 ,495 ,-,16.64 ,0 ,0.45 ,21.6 ,0.12 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,38.69 ,""
2013/5/30 5:00,-849 ,-1615 ,DS,DS,40.1 ,32.0 ,35.5 ,34.5 ,0.26 ,32.1 ,36.0 ,25.9 ,34.4 ,34.9 ,35.1 ,34.8 ,32.9 ,33.3 ,35.8 ,35.9 ,36.2 ,33.6 ,38.9 ,184.6 ,21.7 ,21.8 ,20.0 ,5.01 ,495 ,-,16.64 ,0 ,0.45 ,21.5 ,0.12 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,38.06 ,""
2013/5/30 11:00,-849 ,-1621 ,DS,DS,40.2 ,32.0 ,35.5 ,34.5 ,0.26 ,32.1 ,36.0 ,25.9 ,34.5 ,34.9 ,35.1 ,34.8 ,33.0 ,33.3 ,35.8 ,35.9 ,36.3 ,33.7 ,39.0 ,184.6 ,21.7 ,21.8 ,20.1 ,4.90 ,495 ,-,16.64 ,0 ,0.45 ,21.2 ,0.12 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,37.64 ,""
2013/5/30 17:00,-825 ,-1613 ,DS,DS,40.2 ,32.0 ,35.5 ,34.6 ,0.26 ,32.1 ,36.0 ,25.9 ,34.5 ,34.9 ,35.1 ,34.8 ,33.1 ,33.4 ,35.8 ,35.9 ,36.3 ,33.8 ,39.0 ,184.5 ,21.7 ,21.8 ,20.1 ,4.90 ,498 ,-,16.68 ,0 ,0.45 ,21.5 ,0.12 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,38.50 ,""
2013/5/30 23:00,-837 ,-1623 ,DS,DS,40.2 ,32.1 ,35.6 ,34.6 ,0.25 ,32.1 ,36.0 ,26.0 ,34.6 ,34.9 ,35.1 ,34.8 ,33.2 ,33.5 ,35.8 ,35.9 ,36.3 ,33.8 ,39.1 ,184.6 ,21.7 ,21.8 ,20.2 ,5.50 ,498 ,-,16.68 ,0 ,0.45 ,21.7 ,0.12 ,0.12 ,1.97 ,1.22 ,0.15 ,,28 ,59.52 ,""
2013/5/31 5:00,-853 ,-1638 ,DS,DS,40.3 ,32.1 ,35.6 ,34.8 ,0.26 ,32.3 ,36.0 ,26.1 ,34.7 ,34.9 ,35.1 ,34.8 ,33.3 ,33.7 ,35.8 ,35.9 ,36.4 ,33.8 ,39.1 ,184.7 ,21.8 ,21.8 ,20.3 ,5.74 ,498 ,-,16.68 ,0 ,0.45 ,21.8 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,65.03 ,""
2013/5/31 11:00,-867 ,-1646 ,DS,DS,40.3 ,32.2 ,35.6 ,34.9 ,0.26 ,32.4 ,36.0 ,26.1 ,34.7 ,34.9 ,35.1 ,34.8 ,33.3 ,33.9 ,35.8 ,35.9 ,36.7 ,33.8 ,39.1 ,184.9 ,21.8 ,21.8 ,20.4 ,5.71 ,498 ,-,16.68 ,0 ,0.45 ,21.5 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,65.03 ,""
2013/5/31 17:00,-850 ,-1636 ,DS,DS,40.3 ,32.2 ,35.6 ,34.9 ,0.25 ,32.4 ,36.0 ,26.1 ,34.8 ,34.9 ,35.1 ,34.8 ,33.4 ,33.7 ,35.8 ,35.9 ,36.8 ,33.7 ,39.1 ,184.8 ,21.8 ,21.8 ,20.6 ,5.74 ,496 ,-,16.65 ,0 ,0.45 ,21.4 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,65.00 ,""
2013/5/31 23:00,-867 ,-1645 ,DS,DS,40.3 ,32.2 ,35.6 ,34.8 ,0.26 ,32.2 ,36.0 ,26.1 ,34.6 ,34.9 ,35.1 ,34.8 ,33.4 ,33.6 ,35.8 ,35.9 ,36.8 ,33.7 ,39.1 ,184.9 ,21.8 ,21.8 ,20.5 ,5.63 ,496 ,-,16.65 ,0 ,0.45 ,21.6 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,64.98 ,""
2013/6/1 5:00,-868 ,-1649 ,DS,DS,40.3 ,32.2 ,35.6 ,34.7 ,0.26 ,32.1 ,36.0 ,26.0 ,34.7 ,34.9 ,35.1 ,34.8 ,33.4 ,33.6 ,35.8 ,35.9 ,36.7 ,33.7 ,39.0 ,184.9 ,21.8 ,21.8 ,20.4 ,5.63 ,496 ,-,16.37 ,0 ,0.45 ,21.0 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,64.98 ,""
2013/6/1 11:00,-873 ,-1651 ,DS,DS,40.3 ,32.2 ,35.6 ,34.9 ,0.26 ,32.3 ,36.0 ,26.0 ,34.8 ,34.9 ,35.1 ,34.8 ,33.4 ,33.8 ,35.8 ,35.9 ,36.7 ,33.8 ,39.1 ,185.0 ,21.8 ,21.8 ,20.3 ,5.55 ,497 ,-,16.39 ,0 ,0.45 ,21.3 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,64.97 ,""
2013/6/1 17:00,-862 ,-1644 ,DS,DS,40.3 ,32.2 ,35.6 ,34.8 ,0.26 ,32.4 ,36.0 ,26.0 ,34.8 ,34.9 ,35.1 ,34.8 ,33.4 ,33.9 ,35.8 ,35.9 ,36.6 ,33.8 ,39.1 ,184.9 ,21.8 ,21.8 ,20.0 ,5.60 ,497 ,-,16.39 ,0 ,0.45 ,21.8 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,64.84 ,""
2013/6/1 23:00,-860 ,-1646 ,DS,DS,40.3 ,32.2 ,35.6 ,34.8 ,0.26 ,32.3 ,36.0 ,26.0 ,34.8 ,34.9 ,35.1 ,34.8 ,33.5 ,33.9 ,35.8 ,36.0 ,36.5 ,33.8 ,39.2 ,184.9 ,21.8 ,21.9 ,19.8 ,5.55 ,497 ,-,16.39 ,0 ,0.45 ,21.6 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,64.81 ,""
2013/6/2 5:00,-843 ,-1638 ,DS,DS,40.2 ,32.2 ,35.6 ,34.9 ,0.26 ,32.4 ,36.0 ,26.0 ,34.8 ,34.9 ,35.1 ,34.8 ,33.4 ,34.1 ,35.8 ,36.0 ,36.5 ,33.9 ,39.2 ,184.8 ,21.8 ,21.9 ,19.7 ,5.60 ,497 ,-,16.39 ,0 ,0.45 ,21.4 ,0.12 ,0.11 ,1.97 ,1.22 ,0.15 ,,28 ,64.54 ,""
2013/6/2 11:00,-849 ,-1641 ,DS,DS,40.2 ,32.2 ,35.6 ,35.0 ,0.25 ,32.4 ,36.0 ,26.0 ,34.8 ,34.9 ,35.1 ,34.8 ,33.4 ,34.1 ,35.8 ,35.9 ,36.5 ,33.9 ,39.2 ,184.9 ,21.8 ,21.9 ,19.6 ,5.47 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,64.17 ,""
2013/6/2 17:00,-832 ,-1632 ,DS,DS,40.2 ,32.2 ,35.6 ,35.0 ,0.25 ,32.4 ,36.0 ,25.9 ,34.8 ,34.9 ,35.1 ,34.8 ,33.3 ,34.2 ,35.8 ,35.9 ,36.5 ,33.9 ,39.2 ,184.8 ,21.8 ,21.9 ,19.5 ,5.45 ,497 ,-,16.39 ,0 ,0.45 ,21.6 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,63.71 ,""
2013/6/2 23:00,-838 ,-1634 ,DS,DS,40.2 ,32.2 ,35.6 ,35.0 ,0.25 ,32.4 ,36.0 ,25.9 ,34.7 ,34.9 ,35.1 ,34.8 ,33.3 ,34.2 ,35.8 ,35.9 ,36.5 ,33.9 ,39.2 ,184.8 ,21.8 ,21.9 ,19.1 ,5.45 ,497 ,-,16.39 ,0 ,0.45 ,21.6 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,63.19 ,""
2013/6/3 5:00,-841 ,-1640 ,DS,DS,40.2 ,32.2 ,35.6 ,35.0 ,0.25 ,32.4 ,36.0 ,25.8 ,34.7 ,34.9 ,35.1 ,34.8 ,33.2 ,34.1 ,35.8 ,35.9 ,36.4 ,33.8 ,39.1 ,184.8 ,21.9 ,21.9 ,18.9 ,5.31 ,497 ,-,16.39 ,0 ,0.45 ,21.7 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,62.58 ,""
2013/6/3 11:00,-845 ,-1644 ,DS,DS,40.2 ,32.2 ,35.6 ,34.9 ,0.26 ,32.3 ,36.0 ,25.8 ,34.6 ,34.9 ,35.0 ,34.7 ,33.1 ,34.1 ,35.8 ,35.9 ,36.3 ,33.8 ,39.1 ,184.9 ,21.9 ,21.9 ,18.6 ,5.45 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,62.17 ,""
2013/6/3 17:00,-851 ,-1651 ,DS,DS,40.2 ,32.2 ,35.6 ,34.9 ,0.25 ,32.3 ,35.9 ,25.9 ,34.7 ,34.9 ,35.0 ,34.7 ,33.2 ,34.2 ,35.8 ,35.9 ,36.4 ,33.8 ,39.2 ,185.0 ,21.9 ,21.9 ,18.3 ,5.47 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.13 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,61.75 ,""
2013/6/3 23:00,-881 ,-1669 ,DS,DS,40.4 ,32.2 ,35.6 ,34.8 ,0.25 ,32.4 ,35.9 ,25.9 ,34.8 ,34.9 ,35.1 ,34.8 ,33.4 ,33.9 ,35.8 ,35.9 ,36.3 ,33.9 ,39.2 ,185.1 ,21.9 ,21.9 ,18.3 ,5.37 ,497 ,-,16.39 ,0 ,0.45 ,21.1 ,0.13 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,61.39 ,""
2013/6/4 5:00,-893 ,-1675 ,DS,DS,40.4 ,32.2 ,35.7 ,34.9 ,0.25 ,32.3 ,36.0 ,25.9 ,34.8 ,34.9 ,35.1 ,34.9 ,33.5 ,33.9 ,35.9 ,35.9 ,36.3 ,33.9 ,39.3 ,185.2 ,21.9 ,22.0 ,18.3 ,5.45 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.13 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,60.97 ,""
2013/6/4 11:00,-907 ,-1671 ,DS,DS,40.4 ,32.1 ,35.6 ,34.8 ,0.25 ,32.3 ,36.0 ,25.8 ,34.8 ,34.9 ,35.1 ,34.9 ,33.4 ,33.9 ,35.8 ,35.9 ,36.3 ,33.9 ,39.3 ,185.4 ,21.9 ,21.9 ,18.3 ,5.34 ,497 ,-,16.39 ,0 ,0.45 ,21.6 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,27 ,60.52 ,""
2013/6/4 17:00,-901 ,-1665 ,DS,DS,40.4 ,32.2 ,35.7 ,34.9 ,0.24 ,32.2 ,36.0 ,25.9 ,34.8 ,35.0 ,35.2 ,34.9 ,33.5 ,33.8 ,35.8 ,36.0 ,36.3 ,34.0 ,39.3 ,185.3 ,21.9 ,22.0 ,18.3 ,5.37 ,497 ,-,16.39 ,0 ,0.45 ,21.9 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,27 ,60.22 ,""
2013/6/4 23:00,-917 ,-1681 ,DS,DS,40.6 ,32.2 ,35.7 ,34.7 ,0.25 ,32.2 ,36.1 ,25.9 ,34.6 ,35.0 ,35.6 ,35.0 ,33.3 ,33.6 ,35.9 ,36.0 ,36.3 ,33.9 ,39.3 ,185.4 ,21.9 ,22.0 ,18.3 ,5.34 ,497 ,-,16.39 ,0 ,0.45 ,21.7 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,27 ,59.80 ,""
2013/6/5 5:00,-928 ,-1681 ,DS,DS,40.6 ,32.1 ,35.7 ,34.5 ,0.25 ,32.0 ,36.1 ,25.9 ,34.5 ,35.0 ,35.7 ,35.0 ,32.9 ,33.4 ,35.9 ,36.1 ,36.3 ,33.8 ,39.0 ,185.5 ,21.9 ,22.0 ,18.5 ,5.34 ,497 ,-,16.39 ,0 ,0.45 ,21.6 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,27 ,59.47 ,""
2013/6/5 11:00,-926 ,-1674 ,DS,DS,40.6 ,32.1 ,35.8 ,34.6 ,0.25 ,32.0 ,36.1 ,26.0 ,34.5 ,35.0 ,35.7 ,35.0 ,32.9 ,33.4 ,35.9 ,36.1 ,36.3 ,33.8 ,39.0 ,185.5 ,22.0 ,22.0 ,18.6 ,5.31 ,497 ,-,16.39 ,0 ,0.45 ,21.2 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,28 ,59.26 ,""
2013/6/5 17:00,-900 ,-1670 ,DS,DS,40.6 ,32.1 ,35.8 ,34.5 ,0.25 ,32.0 ,36.2 ,26.0 ,34.5 ,35.1 ,35.8 ,35.0 ,32.8 ,33.4 ,36.0 ,36.1 ,36.3 ,33.8 ,38.9 ,185.2 ,22.0 ,22.1 ,18.8 ,5.21 ,497 ,-,16.39 ,0 ,0.45 ,21.7 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,28 ,59.15 ,""
2013/6/5 23:00,-898 ,-1668 ,DS,DS,40.6 ,32.2 ,35.8 ,34.5 ,0.25 ,32.0 ,36.2 ,26.1 ,34.5 ,35.1 ,35.8 ,35.1 ,32.7 ,33.4 ,36.0 ,36.1 ,36.4 ,33.9 ,38.9 ,185.3 ,22.0 ,22.0 ,19.0 ,5.21 ,497 ,-,16.39 ,0 ,0.45 ,21.3 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,28 ,59.04 ,""
2013/6/6 5:00,-900 ,-1668 ,DS,DS,40.6 ,32.2 ,35.8 ,34.5 ,0.25 ,32.1 ,36.2 ,26.1 ,34.4 ,35.1 ,35.8 ,35.1 ,32.6 ,33.4 ,36.0 ,36.2 ,36.4 ,33.9 ,38.9 ,185.3 ,22.0 ,22.1 ,19.1 ,5.21 ,497 ,-,16.39 ,0 ,0.45 ,21.3 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,28 ,58.88 ,""
2013/6/6 11:00,-885 ,-1659 ,DS,DS,40.6 ,32.2 ,35.9 ,34.6 ,0.25 ,32.1 ,36.3 ,26.1 ,34.5 ,35.2 ,35.9 ,35.1 ,32.7 ,33.4 ,36.1 ,36.2 ,36.4 ,33.9 ,38.9 ,185.2 ,22.0 ,22.1 ,19.3 ,5.24 ,497 ,-,16.39 ,0 ,0.45 ,21.2 ,0.13 ,0.12 ,1.96 ,1.21 ,0.15 ,,28 ,58.67 ,""
2013/6/6 17:00,-844 ,-1658 ,DS,DS,40.6 ,32.2 ,35.9 ,34.5 ,0.24 ,32.1 ,36.3 ,26.3 ,34.4 ,35.2 ,35.9 ,35.2 ,32.6 ,33.5 ,36.1 ,36.3 ,36.5 ,33.9 ,38.9 ,184.8 ,22.0 ,22.1 ,19.5 ,5.47 ,497 ,-,16.39 ,0 ,0.45 ,21.3 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,58.73 ,""
2013/6/6 23:00,-847 ,-1661 ,DS,DS,40.7 ,32.2 ,35.9 ,34.5 ,0.25 ,32.2 ,36.3 ,26.4 ,34.5 ,35.3 ,35.9 ,35.2 ,32.5 ,33.5 ,36.2 ,36.3 ,36.5 ,34.0 ,38.9 ,184.8 ,22.0 ,22.1 ,19.8 ,5.45 ,497 ,-,16.39 ,0 ,0.45 ,21.3 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,58.87 ,""
2013/6/7 5:00,-832 ,-1658 ,DS,DS,40.7 ,32.3 ,36.0 ,34.5 ,0.24 ,32.3 ,36.4 ,26.4 ,34.5 ,35.3 ,36.0 ,35.2 ,32.6 ,33.5 ,36.2 ,36.3 ,36.6 ,34.0 ,39.0 ,184.7 ,22.1 ,22.1 ,20.1 ,5.50 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,58.81 ,""
2013/6/7 11:00,-831 ,-1657 ,DS,DS,40.8 ,32.3 ,36.0 ,34.5 ,0.24 ,32.4 ,36.4 ,26.4 ,34.5 ,35.3 ,36.0 ,35.3 ,32.6 ,33.5 ,36.3 ,36.4 ,36.6 ,34.0 ,39.0 ,184.6 ,22.1 ,22.1 ,20.3 ,5.60 ,497 ,-,16.39 ,0 ,0.45 ,21.3 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,58.43 ,""
2013/6/7 17:00,-808 ,-1653 ,DS,DS,40.8 ,32.3 ,36.0 ,34.7 ,0.24 ,32.4 ,36.4 ,26.4 ,34.5 ,35.4 ,36.0 ,35.3 ,32.9 ,33.6 ,36.3 ,36.4 ,36.6 ,34.1 ,39.1 ,184.4 ,22.1 ,22.1 ,20.5 ,5.63 ,497 ,-,16.39 ,0 ,0.45 ,21.3 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,58.06 ,""
2013/6/7 23:00,-812 ,-1658 ,DS,DS,40.9 ,32.4 ,36.0 ,34.8 ,0.24 ,32.5 ,36.5 ,26.5 ,34.6 ,35.4 ,36.0 ,35.3 ,32.9 ,33.6 ,36.3 ,36.4 ,36.6 ,34.1 ,39.2 ,184.5 ,22.1 ,22.1 ,20.7 ,5.63 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,57.70 ,""
2013/6/8 5:00,-805 ,-1653 ,DS,DS,40.9 ,32.4 ,36.1 ,34.8 ,0.24 ,32.5 ,36.5 ,26.5 ,34.6 ,35.4 ,36.0 ,35.3 ,33.0 ,33.7 ,36.3 ,36.4 ,36.6 ,34.1 ,39.2 ,184.5 ,22.1 ,22.1 ,20.8 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.8 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,28 ,58.60 ,""
2013/6/8 11:00,-788 ,-1649 ,DS,DS,40.9 ,32.5 ,36.1 ,34.9 ,0.25 ,32.5 ,36.5 ,26.6 ,34.6 ,35.4 ,36.0 ,35.4 ,33.0 ,33.8 ,36.3 ,36.4 ,36.7 ,34.2 ,39.3 ,184.4 ,22.1 ,22.1 ,20.8 ,5.76 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.12 ,0.11 ,1.96 ,1.22 ,0.15 ,,28 ,58.57 ,""
2013/6/8 17:00,-773 ,-1649 ,DS,DS,41.0 ,32.5 ,36.1 ,34.8 ,0.24 ,32.5 ,36.5 ,26.6 ,34.6 ,35.5 ,36.0 ,35.4 ,32.9 ,33.7 ,36.3 ,36.5 ,36.7 ,34.2 ,39.3 ,184.3 ,22.1 ,22.1 ,20.8 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,28 ,58.28 ,""
2013/6/8 23:00,-780 ,-1652 ,DS,DS,41.0 ,32.5 ,36.1 ,34.9 ,0.23 ,32.5 ,36.5 ,26.6 ,34.7 ,35.5 ,36.1 ,35.4 ,32.8 ,33.7 ,36.3 ,36.5 ,36.7 ,34.3 ,39.3 ,184.3 ,22.1 ,22.2 ,21.0 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.5 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,28 ,57.96 ,""
2013/6/9 5:00,-779 ,-1655 ,DS,DS,41.1 ,32.5 ,36.1 ,34.9 ,0.24 ,32.5 ,36.6 ,26.6 ,34.7 ,35.5 ,36.1 ,35.4 ,32.8 ,33.6 ,36.4 ,36.5 ,36.7 ,34.3 ,39.3 ,184.3 ,22.1 ,22.2 ,20.9 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.7 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,29 ,57.47 ,""
2013/6/9 11:00,-782 ,-1656 ,DS,DS,41.0 ,32.5 ,36.1 ,34.9 ,0.24 ,32.6 ,36.6 ,26.6 ,34.7 ,35.5 ,36.1 ,35.4 ,32.9 ,33.6 ,36.4 ,36.5 ,36.7 ,34.3 ,39.3 ,184.3 ,22.1 ,22.2 ,20.9 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.9 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,29 ,57.36 ,""
2013/6/9 17:00,-767 ,-1645 ,DS,DS,41.1 ,32.5 ,36.2 ,34.8 ,0.25 ,32.5 ,36.6 ,26.7 ,34.7 ,35.6 ,36.2 ,35.5 ,32.8 ,33.5 ,36.5 ,36.6 ,36.8 ,34.3 ,39.3 ,184.1 ,22.1 ,22.2 ,20.9 ,5.82 ,497 ,-,16.39 ,0 ,0.45 ,21.0 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,29 ,57.38 ,""
2013/6/9 23:00,-789 ,-1659 ,DS,DS,41.1 ,32.6 ,36.2 ,34.9 ,0.24 ,32.5 ,36.6 ,26.8 ,34.7 ,35.6 ,36.2 ,35.6 ,32.9 ,33.5 ,36.5 ,36.6 ,36.8 ,34.4 ,39.4 ,184.2 ,22.1 ,22.2 ,21.0 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.3 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,29 ,57.32 ,""
2013/6/10 5:00,-793 ,-1661 ,DS,DS,41.2 ,32.7 ,36.2 ,35.0 ,0.24 ,32.7 ,36.7 ,26.7 ,34.8 ,35.6 ,36.2 ,35.5 ,33.0 ,33.6 ,36.5 ,36.7 ,36.8 ,34.3 ,39.4 ,184.3 ,22.2 ,22.2 ,21.0 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.4 ,0.12 ,0.11 ,1.96 ,1.21 ,0.15 ,,29 ,56.85 ,""
2013/6/10 11:00,-793 ,-1656 ,DS,DS,41.2 ,32.6 ,36.2 ,35.0 ,0.24 ,32.6 ,36.7 ,26.8 ,34.9 ,35.6 ,36.1 ,35.6 ,33.1 ,33.7 ,36.5 ,36.7 ,36.9 ,34.4 ,39.5 ,184.3 ,22.2 ,22.2 ,20.9 ,5.76 ,497 ,-,16.39 ,0 ,0.45 ,21.2 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,29 ,56.54 ,""
2013/6/10 17:00,-776 ,-1658 ,DS,DS,41.2 ,32.7 ,36.2 ,35.0 ,0.24 ,32.6 ,36.7 ,26.8 ,34.9 ,35.7 ,36.2 ,35.6 ,33.1 ,33.8 ,36.6 ,36.8 ,37.0 ,34.5 ,39.5 ,184.2 ,22.2 ,22.3 ,21.0 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.4 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,29 ,56.31 ,""
2013/6/10 23:00,-793 ,-1663 ,DS,DS,41.3 ,32.7 ,36.3 ,35.1 ,0.25 ,32.5 ,36.8 ,26.9 ,34.8 ,35.7 ,36.2 ,35.7 ,33.1 ,33.7 ,36.6 ,36.8 ,37.0 ,34.5 ,39.6 ,184.3 ,22.2 ,22.3 ,21.1 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.7 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,29 ,56.08 ,""
2013/6/11 5:00,-800 ,-1670 ,DS,DS,41.3 ,32.8 ,36.3 ,35.1 ,0.23 ,32.5 ,36.8 ,26.9 ,34.9 ,35.8 ,36.2 ,35.7 ,33.0 ,33.7 ,36.7 ,36.8 ,37.1 ,34.5 ,39.6 ,184.4 ,22.2 ,22.3 ,21.2 ,5.74 ,497 ,-,16.39 ,0 ,0.45 ,21.4 ,0.12 ,0.11 ,1.95 ,1.21 ,0.15 ,,29 ,55.68 ,""
2013/6/11 11:00,-802 ,-1661 ,DS,DS,41.4 ,32.8 ,36.3 ,35.1 ,0.24 ,32.4 ,36.8 ,26.9 ,34.9 ,35.8 ,36.3 ,35.7 ,32.9 ,33.7 ,36.8 ,36.9 ,37.1 ,34.7 ,39.6 ,184.4 ,22.3 ,22.3 ,21.3 ,5.74 ,500 ,-,16.43 ,0 ,0.45 ,21.3 ,0.12 ,0.11 ,1.95 ,1.20 ,0.15 ,,29 ,55.09 ,""
2013/6/11 17:00,-798 ,-1658 ,DS,DS,41.4 ,32.9 ,36.4 ,35.0 ,0.25 ,32.4 ,36.9 ,27.0 ,34.9 ,35.8 ,36.3 ,35.8 ,32.9 ,33.8 ,36.8 ,37.0 ,37.2 ,34.8 ,39.6 ,184.3 ,22.3 ,22.3 ,21.4 ,5.71 ,500 ,-,16.43 ,0 ,0.45 ,21.3 ,0.12 ,0.12 ,1.95 ,1.20 ,0.15 ,,29 ,54.69 ,""
2013/6/11 23:00,-812 ,-1670 ,DS,DS,41.5 ,32.9 ,36.4 ,35.0 ,0.24 ,32.5 ,36.9 ,27.0 ,34.9 ,35.9 ,36.3 ,35.8 ,32.9 ,33.8 ,36.8 ,37.0 ,37.2 ,34.8 ,39.6 ,184.3 ,22.3 ,22.3 ,21.4 ,5.71 ,500 ,-,16.43 ,0 ,0.45 ,21.2 ,0.12 ,0.12 ,1.95 ,1.20 ,0.15 ,,29 ,54.35 ,""
2013/6/12 5:00,-805 ,-1662 ,DS,DS,41.5 ,32.9 ,36.5 ,35.1 ,0.24 ,32.5 ,37.0 ,27.0 ,34.9 ,35.9 ,36.4 ,35.8 ,32.9 ,33.7 ,36.9 ,37.1 ,37.3 ,34.9 ,39.7 ,184.3 ,22.3 ,22.3 ,21.4 ,6.06 ,500 ,-,16.43 ,0 ,0.45 ,20.5 ,0.12 ,0.12 ,1.95 ,1.20 ,0.15 ,,29 ,54.00 ,"��The FPC skimmer surge tank level at Unit 3 will be changed to more accurate corresponding value from June 12."
2013/6/12 11:00,-799 ,-1661 ,DS,DS,41.5 ,33.0 ,36.5 ,35.3 ,0.24 ,32.7 ,37.0 ,27.0 ,35.0 ,36.0 ,36.5 ,35.9 ,33.1 ,33.8 ,36.9 ,37.1 ,37.4 ,35.0 ,39.8 ,184.3 ,22.3 ,22.3 ,21.4 ,6.07 ,500 ,-,16.43 ,0 ,0.45 ,21.4 ,0.12 ,0.12 ,1.95 ,1.20 ,0.15 ,,29 ,53.66 ,""
2013/6/12 17:00,-791 ,-1658 ,DS,DS,41.5 ,33.1 ,36.5 ,35.4 ,0.24 ,33.0 ,37.0 ,27.1 ,35.1 ,36.0 ,36.5 ,36.0 ,33.3 ,33.9 ,36.9 ,37.1 ,37.4 ,35.0 ,39.8 ,184.2 ,22.3 ,22.3 ,21.5 ,6.13 ,500 ,-,16.43 ,0 ,0.45 ,21.3 ,0.12 ,0.12 ,1.96 ,1.20 ,0.15 ,,29 ,54.08 ,""
2013/6/12 23:00,-787 ,-1655 ,DS,DS,41.6 ,33.2 ,36.5 ,35.6 ,0.25 ,33.0 ,37.1 ,27.1 ,35.1 ,36.1 ,36.5 ,36.0 ,33.3 ,34.0 ,37.0 ,37.2 ,37.4 ,35.0 ,39.9 ,184.2 ,22.3 ,22.4 ,21.6 ,6.10 ,500 ,-,16.43 ,0 ,0.45 ,21.4 ,0.12 ,0.12 ,1.95 ,1.20 ,0.15 ,,29 ,54.89 ,""
2013/6/13 5:00,-783 ,-1661 ,DS,DS,41.6 ,33.2 ,36.6 ,35.6 ,0.24 ,33.0 ,37.1 ,27.2 ,35.1 ,36.1 ,36.5 ,36.0 ,33.3 ,34.0 ,37.0 ,37.2 ,37.5 ,35.1 ,39.9 ,184.2 ,22.3 ,22.4 ,21.7 ,6.13 ,500 ,-,16.43 ,0 ,0.45 ,21.3 ,0.12 ,0.12 ,1.95 ,1.20 ,0.15 ,,29 ,55.93 ,""
2013/6/13 11:00,-783 ,-1661 ,DS,DS,41.7 ,33.3 ,36.6 ,35.7 ,0.23 ,33.0 ,37.1 ,27.3 ,35.2 ,36.1 ,36.6 ,36.1 ,33.4 ,34.1 ,37.1 ,37.3 ,37.5 ,35.1 ,40.0 ,184.2 ,22.3 ,22.4 ,21.9 ,6.10 ,500 ,-,16.43 ,0 ,0.45 ,21.2 ,0.12 ,0.12 ,1.95 ,1.21 ,0.15 ,,29 ,55.98 ,""
2013/6/13 17:00,-774 ,-1660 ,DS,DS,41.7 ,33.3 ,36.6 ,35.7 ,0.24 ,33.0 ,37.1 ,27.3 ,35.2 ,36.1 ,36.6 ,36.1 ,33.3 ,34.1 ,37.1 ,37.3 ,37.6 ,35.1 ,40.0 ,184.1 ,22.3 ,22.4 ,22.1 ,6.10 ,500 ,-,16.43 ,0 ,0.45 ,21.0 ,0.12 ,0.12 ,1.95 ,1.20 ,0.15 ,,30 ,55.91 ,""
2013/6/13 23:00,-776 ,-1660 ,DS,DS,41.8 ,33.3 ,36.7 ,35.7 ,0.24 ,33.0 ,37.2 ,27.4 ,35.2 ,36.2 ,36.7 ,36.1 ,33.3 ,34.1 ,37.2 ,37.4 ,37.6 ,35.2 ,40.0 ,184.0 ,22.4 ,22.4 ,22.3 ,6.10 ,500 ,-,16.43 ,0 ,0.45 ,21.5 ,0.12 ,0.12 ,1.96 ,1.20 ,0.15 ,,30 ,55.91 ,""
2013/6/14 5:00,-766 ,-1662 ,DS,DS,41.8 ,33.4 ,36.7 ,35.7 ,0.24 ,33.0 ,37.2 ,27.4 ,35.2 ,36.2 ,36.7 ,36.1 ,33.3 ,34.1 ,37.2 ,37.4 ,37.7 ,35.2 ,40.0 ,184.0 ,22.4 ,22.4 ,22.4 ,6.13 ,500 ,-,16.43 ,0 ,0.45 ,21.3 ,0.12 ,0.12 ,1.96 ,1.20 ,0.15 ,,30 ,55.78 ,""
2013/6/14 11:00,-760 ,-1660 ,DS,DS,41.8 ,33.4 ,36.7 ,35.7 ,0.23 ,33.1 ,37.3 ,27.5 ,35.3 ,36.3 ,36.8 ,36.2 ,33.4 ,34.2 ,37.2 ,37.4 ,37.7 ,35.2 ,40.0 ,183.9 ,22.4 ,22.4 ,22.6 ,6.10 ,500 ,-,16.43 ,0 ,0.45 ,20.9 ,0.12 ,0.12 ,1.95 ,1.20 ,0.15 ,,30 ,55.75 ,""
2013/6/14 17:00,-738 ,-1655 ,DS,DS,41.9 ,33.6 ,36.8 ,36.0 ,0.23 ,33.4 ,37.3 ,27.5 ,35.5 ,36.3 ,36.8 ,36.3 ,33.9 ,34.4 ,37.2 ,37.4 ,37.8 ,35.4 ,40.2 ,183.8 ,22.4 ,22.5 ,22.8 ,6.07 ,500 ,-,16.43 ,0 ,0.45 ,21.4 ,0.11 ,0.11 ,1.95 ,1.20 ,0.15 ,,30 ,55.83 ,""
2013/6/14 23:00,-733 ,-1658 ,DS,DS,42.0 ,33.7 ,36.8 ,36.1 ,0.24 ,33.6 ,37.3 ,27.6 ,35.7 ,36.3 ,36.8 ,36.3 ,34.2 ,34.5 ,37.3 ,37.4 ,37.8 ,35.4 ,40.4 ,183.9 ,22.4 ,22.5 ,23.0 ,6.16 ,500 ,-,16.43 ,0 ,0.45 ,21.2 ,0.11 ,0.11 ,1.96 ,1.20 ,0.15 ,,30 ,55.82 ,""
2013/6/15 5:00,-714 ,-1653 ,DS,DS,42.0 ,33.6 ,36.8 ,36.1 ,0.24 ,33.6 ,37.3 ,27.7 ,35.6 ,36.3 ,36.8 ,36.3 ,34.1 ,34.6 ,37.3 ,37.5 ,37.8 ,35.5 ,40.4 ,183.8 ,22.4 ,22.5 ,23.2 ,6.23 ,500 ,-,16.43 ,0 ,0.45 ,21.3 ,0.11 ,0.11 ,1.95 ,1.21 ,0.15 ,,30 ,55.88 ,""
2013/6/15 11:00,-705 ,-1652 ,DS,DS,42.0 ,33.7 ,36.9 ,36.2 ,0.24 ,33.6 ,37.3 ,27.8 ,35.6 ,36.3 ,36.8 ,36.3 ,34.1 ,34.6 ,37.3 ,37.5 ,37.9 ,35.5 ,40.5 ,183.8 ,22.5 ,22.5 ,23.5 ,6.20 ,500 ,-,16.43 ,0 ,0.45 ,21.5 ,0.11 ,0.11 ,1.96 ,1.20 ,0.15 ,,30 ,55.92 ,""
2013/6/15 17:00,-682 ,-1649 ,DS,DS,42.0 ,33.7 ,36.9 ,36.3 ,0.24 ,33.4 ,37.3 ,27.8 ,35.6 ,36.3 ,36.8 ,36.2 ,33.8 ,34.6 ,37.2 ,37.4 ,37.8 ,35.4 ,40.5 ,183.6 ,22.5 ,22.5 ,23.7 ,6.23 ,500 ,-,16.43 ,0 ,0.45 ,21.1 ,0.11 ,0.11 ,1.95 ,1.20 ,0.15 ,,30 ,56.09 ,""
2013/6/15 23:00,-688 ,-1653 ,DS,DS,42.0 ,33.7 ,36.9 ,36.2 ,0.24 ,33.4 ,37.3 ,27.9 ,35.6 ,36.3 ,36.8 ,36.3 ,33.8 ,34.6 ,37.3 ,37.5 ,37.9 ,35.4 ,40.5 ,183.7 ,22.5 ,22.5 ,23.9 ,6.40 ,500 ,-,16.43 ,0 ,0.45 ,21.3 ,0.11 ,0.11 ,1.95 ,1.20 ,0.15 ,,31 ,62.40 ,""
2013/6/16 5:00,-686 ,-1656 ,DS,DS,42.1 ,33.7 ,36.9 ,36.1 ,0.24 ,33.3 ,37.4 ,27.9 ,35.6 ,36.4 ,36.9 ,36.3 ,33.7 ,34.6 ,37.3 ,37.5 ,37.9 ,35.5 ,40.4 ,183.7 ,22.5 ,22.5 ,24.1 ,5.91 ,500 ,-,16.43 ,0 ,0.45 ,21.5 ,0.11 ,0.11 ,1.95 ,1.20 ,0.15 ,,31 ,54.03 ,""
2013/6/16 11:00,-680 ,-1652 ,DS,DS,42.1 ,33.7 ,36.9 ,36.1 ,0.23 ,33.3 ,37.4 ,27.9 ,35.6 ,36.4 ,36.9 ,36.3 ,33.7 ,34.6 ,37.3 ,37.5 ,37.9 ,35.4 ,40.4 ,183.7 ,22.5 ,22.5 ,24.0 ,5.81 ,500 ,-,16.43 ,0 ,0.45 ,21.1 ,0.11 ,0.11 ,1.95 ,1.20 ,0.15 ,,31 ,52.82 ,""
2013/6/16 17:00,-658 ,-1645 ,DS,DS,42.0 ,33.8 ,36.9 ,36.1 ,0.24 ,33.3 ,37.4 ,27.9 ,35.5 ,36.4 ,36.9 ,36.3 ,33.8 ,34.7 ,37.4 ,37.6 ,37.9 ,35.5 ,40.4 ,183.5 ,22.5 ,22.6 ,23.9 ,5.73 ,500 ,-,16.43 ,0 ,0.45 ,21.4 ,0.11 ,0.11 ,1.95 ,1.21 ,0.15 ,,31 ,52.52 ,""
2013/6/16 23:00,-665 ,-1640 ,DS,DS,42.1 ,33.8 ,37.0 ,36.2 ,0.23 ,33.4 ,37.4 ,27.8 ,35.6 ,36.5 ,36.9 ,36.4 ,33.8 ,34.7 ,37.4 ,37.6 ,38.0 ,35.6 ,40.4 ,183.6 ,22.5 ,22.6 ,23.8 ,5.71 ,500 ,-,16.43 ,0 ,0.45 ,21.6 ,0.11 ,0.11 ,1.95 ,1.20 ,0.15 ,,31 ,51.98 ,""
2013/6/17 5:00,-644 ,-1647 ,DS,DS,42.1 ,33.9 ,37.0 ,36.3 ,0.24 ,33.5 ,37.4 ,27.8 ,35.6 ,36.5 ,37.0 ,36.4 ,33.9 ,34.7 ,37.4 ,37.6 ,38.0 ,35.6 ,40.4 ,183.4 ,22.5 ,22.6 ,23.6 ,5.71 ,500 ,-,16.43 ,0 ,0.45 ,21.0 ,0.11 ,0.11 ,1.95 ,1.20 ,0.15 ,,31 ,51.39 ,""
2013/6/17 11:00,-629 ,-1643 ,DS,DS,42.1 ,33.9 ,37.0 ,36.3 ,0.24 ,33.5 ,37.5 ,27.8 ,35.7 ,36.5 ,37.0 ,36.4 ,33.9 ,34.8 ,37.4 ,37.6 ,38.0 ,35.6 ,40.4 ,183.2 ,22.5 ,22.6 ,23.3 ,5.68 ,480 ,-,16.15 ,0 ,0.43 ,21.0 ,0.11 ,0.11 ,5.31 ,1.20 ,0.15 ,,30 ,50.88 ,""
2013/6/17 17:00,-596 ,-1640 ,DS,DS,42.1 ,33.8 ,37.0 ,36.2 ,0.24 ,33.5 ,37.5 ,27.9 ,35.6 ,36.5 ,37.0 ,36.4 ,33.8 ,34.7 ,37.4 ,37.6 ,38.1 ,35.6 ,40.4 ,182.9 ,22.6 ,22.6 ,23.1 ,5.68 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.11 ,0.11 ,8.74 ,1.20 ,0.15 ,,30 ,50.46 ,""
2013/6/17 23:00,-588 ,-1639 ,DS,DS,42.2 ,34.0 ,37.1 ,36.5 ,0.24 ,33.9 ,37.5 ,27.9 ,36.0 ,36.6 ,37.0 ,36.5 ,34.4 ,35.0 ,37.4 ,37.6 ,38.1 ,35.7 ,40.6 ,183.0 ,22.6 ,22.6 ,23.0 ,5.57 ,479 ,-,16.14 ,0 ,0.43 ,21.2 ,0.11 ,0.11 ,2.90 ,1.20 ,0.15 ,,30 ,50.10 ,""
2013/6/18 5:00,-571 ,-1641 ,DS,DS,42.3 ,34.0 ,37.2 ,36.7 ,0.24 ,34.1 ,37.5 ,27.9 ,36.3 ,36.6 ,37.0 ,36.5 ,34.6 ,35.1 ,37.5 ,37.7 ,38.1 ,35.8 ,40.9 ,182.8 ,22.6 ,22.6 ,22.9 ,5.57 ,479 ,-,16.14 ,0 ,0.43 ,21.5 ,0.11 ,0.10 ,4.22 ,1.20 ,0.15 ,,30 ,49.73 ,""
2013/6/18 11:00,-574 ,-1640 ,DS,DS,42.3 ,34.0 ,37.2 ,36.9 ,0.24 ,34.1 ,37.5 ,28.0 ,36.3 ,36.5 ,37.0 ,36.5 ,34.8 ,35.5 ,37.5 ,37.6 ,38.1 ,35.8 ,41.0 ,182.9 ,22.6 ,22.6 ,22.9 ,5.54 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.11 ,0.10 ,4.01 ,1.20 ,0.15 ,,30 ,49.58 ,""
2013/6/18 17:00,-575 ,-1645 ,DS,DS,42.3 ,34.0 ,37.2 ,36.9 ,0.24 ,34.1 ,37.5 ,28.0 ,36.3 ,36.6 ,37.0 ,36.5 ,34.8 ,35.6 ,37.4 ,37.6 ,38.0 ,35.8 ,41.1 ,183.0 ,22.6 ,22.6 ,23.1 ,5.60 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.11 ,0.12 ,4.88 ,1.20 ,0.15 ,,30 ,49.48 ,""
2013/6/18 23:00,-579 ,-1640 ,DS,DS,42.3 ,34.0 ,37.2 ,37.0 ,0.25 ,34.2 ,37.6 ,28.0 ,36.3 ,36.6 ,37.0 ,36.5 ,34.8 ,35.4 ,37.4 ,37.6 ,38.1 ,35.9 ,41.1 ,183.0 ,22.6 ,22.7 ,23.3 ,5.60 ,479 ,-,16.14 ,0 ,0.43 ,21.2 ,0.11 ,0.12 ,1.95 ,1.20 ,0.15 ,,30 ,49.52 ,""
2013/6/19 5:00,-556 ,-1638 ,DS,DS,42.3 ,34.0 ,37.2 ,36.9 ,0.24 ,34.2 ,37.6 ,28.1 ,36.1 ,36.5 ,37.0 ,36.5 ,34.7 ,35.2 ,37.4 ,37.6 ,37.9 ,35.9 ,41.1 ,182.8 ,22.6 ,22.7 ,23.5 ,5.57 ,479 ,-,16.14 ,0 ,0.43 ,21.1 ,0.11 ,0.12 ,7.33 ,1.20 ,0.15 ,,30 ,51.23 ,""
2013/6/19 11:00,-513 ,-1630 ,DS,DS,42.3 ,34.0 ,37.2 ,36.8 ,0.24 ,34.0 ,37.5 ,28.1 ,36.1 ,36.5 ,37.0 ,36.5 ,34.6 ,35.2 ,37.4 ,37.6 ,38.0 ,35.9 ,41.0 ,182.5 ,22.6 ,22.7 ,23.6 ,5.89 ,479 ,-,16.14 ,0 ,0.43 ,20.5 ,0.11 ,0.12 ,1.95 ,1.20 ,0.15 ,,30 ,57.24 ,""
2013/6/19 17:00,-543 ,-1646 ,DS,DS,42.3 ,34.0 ,37.2 ,36.8 ,0.24 ,33.8 ,37.5 ,28.1 ,36.1 ,36.6 ,37.0 ,36.5 ,34.5 ,35.0 ,37.4 ,37.6 ,38.0 ,35.8 ,40.9 ,182.7 ,22.6 ,22.7 ,23.7 ,5.68 ,479 ,-,16.14 ,0 ,0.43 ,20.6 ,0.11 ,0.12 ,1.95 ,1.20 ,0.15 ,,30 ,52.97 ,""
2013/6/19 23:00,-598 ,-1655 ,DS,DS,42.3 ,34.0 ,37.1 ,36.6 ,0.25 ,33.8 ,37.6 ,28.1 ,35.9 ,36.6 ,37.0 ,36.5 ,34.2 ,35.1 ,37.4 ,37.6 ,38.0 ,35.8 ,40.8 ,183.0 ,22.7 ,22.7 ,23.7 ,5.47 ,479 ,-,16.14 ,0 ,0.43 ,21.2 ,0.11 ,0.12 ,1.95 ,1.21 ,0.15 ,,30 ,50.97 ,""
2013/6/20 5:00,-612 ,-1665 ,DS,DS,42.3 ,34.0 ,37.2 ,36.5 ,0.25 ,33.6 ,37.6 ,28.1 ,35.9 ,36.6 ,37.0 ,36.5 ,34.2 ,35.1 ,37.5 ,37.6 ,38.0 ,35.8 ,40.7 ,183.1 ,22.7 ,22.7 ,23.7 ,5.47 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.11 ,0.12 ,1.95 ,1.20 ,0.15 ,,30 ,50.74 ,""
2013/6/20 11:00,-635 ,-1679 ,DS,DS,42.4 ,34.1 ,37.2 ,36.7 ,0.26 ,33.9 ,37.6 ,28.1 ,36.0 ,36.6 ,37.1 ,36.6 ,34.4 ,35.1 ,37.5 ,37.7 ,38.0 ,35.8 ,40.7 ,183.3 ,22.7 ,22.8 ,23.6 ,5.54 ,479 ,-,16.14 ,0 ,0.43 ,21.2 ,0.11 ,0.12 ,1.95 ,1.20 ,0.15 ,,30 ,50.52 ,""
2013/6/20 17:00,-613 ,-1665 ,DS,DS,42.3 ,34.1 ,37.2 ,36.6 ,0.24 ,33.9 ,37.6 ,28.2 ,36.1 ,36.7 ,37.1 ,36.6 ,34.4 ,35.1 ,37.6 ,37.7 ,38.1 ,35.8 ,40.8 ,183.3 ,22.7 ,22.8 ,23.6 ,5.41 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,30 ,50.23 ,""
2013/6/20 23:00,-616 ,-1666 ,DS,DS,42.3 ,34.1 ,37.2 ,36.6 ,0.24 ,33.8 ,37.6 ,28.2 ,36.0 ,36.6 ,37.1 ,36.6 ,34.2 ,35.1 ,37.5 ,37.7 ,38.1 ,35.8 ,40.8 ,183.3 ,22.7 ,22.8 ,23.6 ,5.44 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,30 ,50.05 ,""
2013/6/21 5:00,-636 ,-1681 ,DS,DS,42.3 ,34.1 ,37.2 ,36.5 ,0.26 ,33.8 ,37.6 ,28.3 ,36.0 ,36.7 ,37.1 ,36.6 ,34.2 ,35.1 ,37.6 ,37.7 ,38.1 ,35.9 ,40.8 ,183.5 ,22.8 ,22.8 ,23.6 ,5.41 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,30 ,49.72 ,""
2013/6/21 11:00,-643 ,-1689 ,DS,DS,42.4 ,34.1 ,37.2 ,36.5 ,0.24 ,33.7 ,37.7 ,28.2 ,35.9 ,36.7 ,37.2 ,36.6 ,34.2 ,35.1 ,37.6 ,37.7 ,38.1 ,35.9 ,40.7 ,183.5 ,22.8 ,22.8 ,23.6 ,5.38 ,479 ,-,16.14 ,0 ,0.43 ,21.3 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,49.29 ,""
2013/6/21 17:00,-620 ,-1668 ,DS,DS,42.3 ,34.0 ,37.3 ,36.4 ,0.23 ,33.7 ,37.7 ,28.2 ,35.9 ,36.7 ,37.2 ,36.6 ,34.1 ,35.1 ,37.6 ,37.8 ,38.2 ,35.9 ,40.7 ,183.4 ,22.8 ,22.8 ,23.5 ,5.47 ,479 ,-,16.14 ,0 ,0.43 ,21.4 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,48.93 ,""
2013/6/21 23:00,-610 ,-1662 ,DS,DS,42.4 ,34.1 ,37.3 ,36.6 ,0.22 ,33.8 ,37.7 ,28.2 ,36.0 ,36.7 ,37.1 ,36.6 ,34.3 ,35.1 ,37.6 ,37.8 ,38.2 ,35.9 ,40.7 ,183.3 ,22.8 ,22.8 ,23.3 ,5.65 ,479 ,-,16.14 ,0 ,0.43 ,21.3 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,56.69 ,""
2013/6/22 5:00,-598 ,-1653 ,DS,DS,42.4 ,34.1 ,37.3 ,36.6 ,0.22 ,33.9 ,37.7 ,28.2 ,36.1 ,36.8 ,37.2 ,36.7 ,34.4 ,35.2 ,37.6 ,37.8 ,38.2 ,35.9 ,40.8 ,183.2 ,22.8 ,22.8 ,23.2 ,5.54 ,479 ,-,16.14 ,0 ,0.43 ,21.4 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,56.49 ,""
2013/6/22 11:00,-610 ,-1664 ,DS,DS,42.4 ,34.1 ,37.4 ,36.6 ,0.22 ,33.9 ,37.8 ,28.2 ,36.0 ,36.8 ,37.3 ,36.7 ,34.3 ,35.2 ,37.6 ,37.8 ,38.2 ,35.9 ,40.8 ,183.3 ,22.8 ,22.9 ,23.1 ,5.52 ,479 ,-,16.14 ,0 ,0.43 ,21.7 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,56.09 ,""
2013/6/22 17:00,-602 ,-1658 ,DS,DS,42.4 ,34.1 ,37.4 ,36.6 ,0.22 ,33.8 ,37.8 ,28.3 ,36.0 ,36.8 ,37.2 ,36.7 ,34.2 ,35.1 ,37.7 ,37.9 ,38.3 ,36.0 ,40.8 ,183.3 ,22.8 ,22.9 ,23.0 ,5.57 ,479 ,-,16.14 ,0 ,0.43 ,21.2 ,0.12 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,55.99 ,""
2013/6/22 23:00,-618 ,-1672 ,DS,DS,42.3 ,34.1 ,37.3 ,36.6 ,0.23 ,33.8 ,37.8 ,28.3 ,35.9 ,36.8 ,37.2 ,36.7 ,34.2 ,35.1 ,37.7 ,37.8 ,38.3 ,36.0 ,40.8 ,183.4 ,22.9 ,22.9 ,23.0 ,5.54 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,55.77 ,""
2013/6/23 5:00,-634 ,-1677 ,DS,DS,42.3 ,34.2 ,37.3 ,36.8 ,0.24 ,34.0 ,37.8 ,28.2 ,36.1 ,36.8 ,37.2 ,36.8 ,34.5 ,35.3 ,37.7 ,37.9 ,38.3 ,36.1 ,40.9 ,183.4 ,22.9 ,22.9 ,22.9 ,5.47 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,55.16 ,""
2013/6/23 11:00,-629 ,-1678 ,DS,DS,42.3 ,34.3 ,37.3 ,36.8 ,0.24 ,34.2 ,37.9 ,28.2 ,36.1 ,36.8 ,37.2 ,36.8 ,34.7 ,35.3 ,37.7 ,37.9 ,38.3 ,36.1 ,41.0 ,183.5 ,22.9 ,23.0 ,22.8 ,5.47 ,479 ,-,16.14 ,0 ,0.43 ,21.1 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,54.78 ,""
2013/6/23 17:00,-614 ,-1666 ,DS,DS,42.3 ,34.2 ,37.3 ,36.7 ,0.24 ,34.0 ,37.9 ,28.4 ,36.1 ,36.9 ,37.3 ,36.8 ,34.4 ,35.3 ,37.8 ,37.9 ,38.3 ,36.1 ,41.1 ,183.3 ,22.9 ,23.0 ,22.7 ,5.44 ,479 ,-,16.14 ,0 ,0.43 ,21.3 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,54.57 ,""
2013/6/23 23:00,-620 ,-1671 ,DS,DS,42.3 ,34.3 ,37.3 ,36.8 ,0.24 ,34.0 ,37.9 ,28.3 ,36.0 ,36.9 ,37.3 ,36.8 ,34.3 ,35.2 ,37.8 ,37.9 ,38.3 ,36.1 ,41.0 ,183.3 ,22.9 ,23.0 ,22.7 ,5.44 ,479 ,-,16.14 ,0 ,0.43 ,21.4 ,0.13 ,0.13 ,1.95 ,1.20 ,0.15 ,,31 ,54.28 ,""
2013/6/24 5:00,-613 ,-1666 ,DS,DS,42.3 ,34.3 ,37.3 ,36.8 ,0.24 ,34.0 ,37.9 ,28.3 ,36.1 ,36.9 ,37.3 ,36.8 ,34.4 ,35.2 ,37.8 ,37.9 ,38.4 ,36.1 ,41.0 ,183.3 ,22.9 ,23.0 ,22.6 ,5.44 ,479 ,-,16.14 ,0 ,0.43 ,22.0 ,0.13 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,54.40 ,""
2013/6/24 11:00,-609 ,-1665 ,DS,DS,42.4 ,34.3 ,37.4 ,36.8 ,0.24 ,34.1 ,38.0 ,28.4 ,36.1 ,36.9 ,37.3 ,36.8 ,34.5 ,35.3 ,37.8 ,38.0 ,38.4 ,36.1 ,41.0 ,183.3 ,23.0 ,23.0 ,22.5 ,5.41 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.13 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,54.24 ,""
2013/6/24 17:00,-599 ,-1658 ,DS,DS,42.4 ,34.3 ,37.4 ,36.9 ,0.24 ,34.2 ,38.0 ,28.5 ,36.2 ,36.9 ,37.3 ,36.8 ,34.6 ,35.3 ,37.8 ,38.0 ,38.4 ,36.2 ,41.1 ,183.2 ,23.0 ,23.0 ,22.6 ,5.41 ,479 ,-,16.14 ,0 ,0.43 ,21.4 ,0.12 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,54.08 ,""
2013/6/24 23:00,-614 ,-1670 ,DS,DS,42.5 ,34.5 ,37.4 ,36.9 ,0.24 ,34.3 ,38.0 ,28.5 ,36.2 ,37.0 ,37.4 ,36.9 ,34.6 ,35.4 ,37.9 ,38.1 ,38.4 ,36.3 ,41.2 ,183.3 ,23.0 ,23.0 ,22.8 ,5.41 ,479 ,-,16.14 ,0 ,0.43 ,21.2 ,0.12 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,53.95 ,""
2013/6/25 5:00,-637 ,-1685 ,DS,DS,42.6 ,34.5 ,37.4 ,37.0 ,0.24 ,34.3 ,38.1 ,28.5 ,36.3 ,37.0 ,37.4 ,36.9 ,34.7 ,35.4 ,37.9 ,38.1 ,38.4 ,36.3 ,41.2 ,183.5 ,23.0 ,23.0 ,22.9 ,5.44 ,479 ,-,16.14 ,0 ,0.43 ,21.6 ,0.12 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,53.51 ,""
2013/6/25 11:00,-642 ,-1689 ,DS,DS,42.6 ,34.5 ,37.5 ,37.0 ,0.23 ,34.3 ,38.1 ,28.5 ,36.3 ,37.0 ,37.4 ,36.9 ,34.7 ,35.4 ,37.9 ,38.1 ,38.4 ,36.3 ,41.2 ,183.6 ,23.0 ,23.1 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.6 ,0.12 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,53.21 ,""
2013/6/25 17:00,-621 ,-1672 ,DS,DS,42.5 ,34.5 ,37.5 ,36.9 ,0.23 ,34.3 ,38.1 ,28.6 ,36.2 ,37.1 ,37.4 ,37.0 ,34.5 ,35.5 ,37.9 ,38.1 ,38.5 ,36.3 ,41.2 ,183.4 ,23.0 ,23.1 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,53.08 ,""
2013/6/25 23:00,-623 ,-1678 ,DS,DS,42.6 ,34.5 ,37.5 ,37.0 ,0.23 ,34.3 ,38.1 ,28.7 ,36.3 ,37.1 ,37.5 ,37.0 ,34.5 ,35.5 ,38.0 ,38.1 ,38.5 ,36.3 ,41.2 ,183.4 ,23.0 ,23.1 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.3 ,0.12 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,52.86 ,""
2013/6/26 5:00,-609 ,-1664 ,DS,DS,42.6 ,34.6 ,37.6 ,37.0 ,0.24 ,34.4 ,38.2 ,28.6 ,36.3 ,37.1 ,37.6 ,37.0 ,34.7 ,35.6 ,38.0 ,38.1 ,38.5 ,36.4 ,41.2 ,183.3 ,23.0 ,23.1 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.4 ,0.12 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,52.48 ,""
2013/6/26 11:00,-588 ,-1655 ,DS,DS,42.8 ,34.8 ,37.7 ,37.3 ,0.23 ,34.8 ,38.2 ,28.7 ,36.8 ,37.2 ,37.6 ,37.1 ,35.2 ,35.9 ,38.1 ,38.2 ,38.7 ,36.5 ,41.5 ,183.3 ,23.1 ,23.1 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.11 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,52.13 ,""
2013/6/26 17:00,-552 ,-1648 ,DS,DS,42.9 ,34.7 ,37.9 ,37.5 ,0.23 ,35.0 ,38.3 ,28.7 ,37.0 ,37.2 ,37.6 ,37.1 ,35.3 ,36.1 ,38.0 ,38.2 ,38.7 ,36.5 ,41.7 ,183.1 ,23.1 ,23.1 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.4 ,0.11 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,54.26 ,""
2013/6/26 23:00,-534 ,-1645 ,DS,DS,43.0 ,34.7 ,37.9 ,37.6 ,0.23 ,34.9 ,38.2 ,28.7 ,37.0 ,37.2 ,37.6 ,37.1 ,35.4 ,36.3 ,38.0 ,38.1 ,38.6 ,36.5 ,41.7 ,183.0 ,23.1 ,23.1 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.2 ,0.11 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,62.77 ,""
2013/6/27 5:00,-541 ,-1649 ,DS,DS,42.8 ,34.6 ,37.8 ,37.6 ,0.23 ,34.8 ,38.3 ,28.7 ,36.9 ,37.1 ,37.5 ,37.0 ,35.3 ,36.3 ,38.0 ,38.1 ,38.7 ,36.6 ,41.8 ,183.1 ,23.1 ,23.1 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.11 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,63.93 ,""
2013/6/27 11:00,-565 ,-1657 ,DS,DS,42.9 ,34.4 ,37.8 ,37.6 ,0.24 ,34.6 ,38.2 ,28.7 ,36.9 ,37.1 ,37.6 ,37.0 ,35.3 ,36.3 ,38.0 ,38.1 ,38.7 ,36.6 ,41.7 ,183.2 ,23.1 ,23.2 ,-,-,479 ,-,16.14 ,0 ,0.43 ,21.3 ,0.12 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,63.83 ,""
2013/6/27 17:00,-584 ,-1667 ,DS,DS,42.9 ,34.3 ,37.8 ,37.6 ,0.23 ,34.5 ,38.1 ,28.8 ,36.9 ,37.1 ,37.5 ,37.0 ,35.3 ,36.3 ,37.9 ,38.1 ,38.6 ,36.6 ,41.7 ,183.4 ,23.1 ,23.2 ,28.2 ,6.37 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,50.79 ,""
2013/6/27 23:00,-632 ,-1680 ,DS,DS,43.0 ,34.4 ,37.8 ,37.6 ,0.23 ,34.5 ,38.1 ,28.7 ,36.8 ,37.1 ,37.6 ,37.0 ,35.3 ,36.1 ,37.9 ,38.1 ,38.6 ,36.6 ,41.7 ,183.7 ,23.1 ,23.2 ,27.9 ,6.23 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,50.34 ,""
2013/6/28 5:00,-638 ,-1681 ,DS,DS,43.0 ,34.5 ,37.9 ,37.6 ,0.23 ,34.5 ,38.1 ,28.6 ,36.8 ,37.1 ,37.6 ,37.1 ,35.2 ,35.9 ,37.9 ,38.1 ,38.6 ,36.5 ,41.8 ,183.7 ,23.2 ,23.2 ,26.9 ,6.21 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.20 ,0.15 ,,31 ,49.86 ,""
2013/6/28 11:00,-643 ,-1683 ,DS,DS,43.0 ,34.6 ,37.8 ,37.6 ,0.23 ,34.5 ,38.1 ,28.7 ,36.8 ,37.2 ,37.6 ,37.2 ,35.1 ,35.9 ,38.1 ,38.3 ,38.7 ,36.5 ,41.7 ,183.8 ,23.2 ,23.2 ,25.7 ,6.10 ,479 ,-,16.14 ,0 ,0.43 ,20.8 ,0.12 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,49.85 ,""
2013/6/28 17:00,-631 ,-1672 ,DS,DS,43.0 ,34.5 ,37.8 ,37.2 ,0.24 ,34.4 ,38.1 ,28.7 ,36.6 ,37.2 ,37.6 ,37.1 ,34.9 ,35.8 ,38.0 ,38.1 ,38.6 ,36.4 ,41.5 ,183.8 ,23.2 ,23.3 ,25.2 ,6.07 ,479 ,-,16.14 ,0 ,0.43 ,20.8 ,0.12 ,0.12 ,1.94 ,1.20 ,0.15 ,,31 ,49.51 ,""
2013/6/28 23:00,-643 ,-1682 ,DS,DS,43.0 ,34.6 ,37.8 ,37.2 ,0.23 ,34.4 ,38.2 ,28.7 ,36.6 ,37.2 ,37.6 ,37.1 ,34.8 ,35.7 ,38.0 ,38.2 ,38.6 ,36.4 ,41.5 ,183.9 ,23.2 ,23.3 ,24.8 ,5.94 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.19 ,0.15 ,,31 ,49.15 ,""
2013/6/29 5:00,-651 ,-1688 ,DS,DS,43.0 ,34.6 ,37.8 ,37.2 ,0.23 ,34.3 ,38.2 ,28.7 ,36.6 ,37.2 ,37.6 ,37.1 ,34.9 ,35.6 ,38.0 ,38.2 ,38.6 ,36.5 ,41.5 ,184.0 ,23.3 ,23.3 ,24.4 ,5.91 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.19 ,0.15 ,,31 ,48.70 ,""
2013/6/29 11:00,-673 ,-1703 ,DS,DS,43.0 ,34.6 ,37.8 ,37.2 ,0.23 ,34.3 ,38.2 ,28.7 ,36.6 ,37.2 ,37.7 ,37.1 ,34.8 ,35.6 ,38.1 ,38.2 ,38.6 ,36.5 ,41.5 ,184.1 ,23.3 ,23.3 ,24.1 ,5.94 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.19 ,0.15 ,,31 ,48.51 ,""
2013/6/29 17:00,-675 ,-1703 ,DS,DS,43.0 ,34.6 ,37.8 ,37.1 ,0.23 ,34.3 ,38.2 ,28.7 ,36.6 ,37.3 ,37.7 ,37.2 ,34.8 ,35.6 ,38.1 ,38.3 ,38.7 ,36.5 ,41.5 ,184.0 ,23.3 ,23.3 ,23.8 ,5.88 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.19 ,0.15 ,,31 ,48.28 ,""
2013/6/29 23:00,-697 ,-1720 ,DS,DS,43.1 ,34.8 ,37.9 ,37.4 ,0.24 ,34.7 ,38.3 ,28.7 ,36.8 ,37.3 ,37.7 ,37.3 ,35.2 ,35.8 ,38.1 ,38.3 ,38.7 ,36.6 ,41.7 ,184.2 ,23.3 ,23.3 ,23.7 ,5.91 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.19 ,0.15 ,,31 ,47.89 ,""
2013/6/30 5:00,-700 ,-1724 ,DS,DS,43.1 ,34.8 ,37.9 ,37.4 ,0.23 ,34.9 ,38.3 ,28.7 ,37.1 ,37.3 ,37.7 ,37.2 ,35.5 ,35.9 ,38.1 ,38.3 ,38.7 ,36.7 ,41.8 ,184.3 ,23.3 ,23.3 ,23.5 ,5.81 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.19 ,0.15 ,,31 ,47.47 ,""
2013/6/30 11:00,-695 ,-1718 ,DS,DS,43.2 ,34.8 ,38.0 ,37.6 ,0.24 ,34.9 ,38.3 ,28.7 ,37.2 ,37.2 ,37.6 ,37.2 ,35.5 ,35.9 ,38.1 ,38.3 ,38.7 ,36.7 ,42.0 ,184.4 ,23.3 ,23.3 ,23.4 ,5.78 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.94 ,1.19 ,0.15 ,,31 ,47.22 ,""
2013/6/30 17:00,-677 ,-1706 ,DS,DS,43.2 ,34.8 ,38.0 ,37.7 ,0.24 ,35.0 ,38.2 ,28.8 ,37.2 ,37.3 ,37.6 ,37.2 ,35.6 ,36.1 ,38.1 ,38.3 ,38.7 ,36.8 ,42.0 ,184.3 ,23.3 ,23.4 ,23.5 ,5.78 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,47.07 ,""
2013/6/30 23:00,-681 ,-1709 ,DS,DS,43.2 ,34.8 ,38.0 ,37.6 ,0.24 ,35.0 ,38.3 ,28.8 ,37.1 ,37.3 ,37.5 ,37.2 ,35.5 ,36.0 ,38.1 ,38.3 ,38.7 ,36.7 ,42.0 ,184.4 ,23.3 ,23.4 ,23.6 ,5.78 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,46.95 ,""
2013/7/1 5:00,-673 ,-1701 ,DS,DS,43.2 ,34.8 ,38.0 ,37.5 ,0.24 ,34.9 ,38.3 ,28.9 ,36.9 ,37.3 ,37.4 ,37.2 ,35.3 ,36.0 ,38.1 ,38.3 ,38.7 ,36.7 ,41.9 ,184.3 ,23.3 ,23.4 ,23.7 ,5.78 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,46.72 ,""
2013/7/1 11:00,-670 ,-1698 ,DS,DS,43.2 ,34.8 ,38.0 ,37.6 ,0.24 ,34.8 ,38.3 ,28.9 ,37.0 ,37.3 ,37.6 ,37.2 ,35.3 ,36.0 ,38.1 ,38.3 ,38.7 ,36.8 ,42.0 ,184.3 ,23.4 ,23.4 ,23.7 ,5.75 ,479 ,-,16.14 ,0 ,0.43 ,21.5 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,46.64 ,""
2013/7/1 17:00,-658 ,-1690 ,DS,DS,43.2 ,34.8 ,38.0 ,37.6 ,0.23 ,34.7 ,38.3 ,28.9 ,36.9 ,37.3 ,37.8 ,37.3 ,35.3 ,35.9 ,38.1 ,38.3 ,38.7 ,36.7 ,42.0 ,184.2 ,23.4 ,23.4 ,23.8 ,5.78 ,479 ,-,16.14 ,0 ,0.43 ,21.1 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,46.32 ,""
2013/7/1 23:00,-668 ,-1695 ,DS,DS,43.2 ,34.9 ,38.0 ,37.5 ,0.24 ,34.7 ,38.3 ,28.9 ,36.8 ,37.3 ,37.7 ,37.3 ,35.1 ,35.9 ,38.1 ,38.4 ,38.7 ,36.7 ,41.9 ,184.2 ,23.4 ,23.5 ,23.7 ,5.78 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,46.08 ,""
2013/7/2 5:00,-673 ,-1698 ,DS,DS,43.2 ,34.9 ,37.9 ,37.5 ,0.24 ,34.7 ,38.3 ,28.9 ,36.8 ,37.4 ,37.7 ,37.3 ,35.2 ,35.8 ,38.2 ,38.4 ,38.8 ,36.7 ,41.9 ,184.3 ,23.4 ,23.5 ,23.6 ,5.75 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,45.61 ,""
2013/7/2 11:00,-665 ,-1690 ,DS,DS,43.2 ,34.9 ,38.0 ,37.4 ,0.24 ,34.7 ,38.4 ,28.9 ,36.8 ,37.3 ,37.9 ,37.3 ,35.1 ,35.8 ,38.1 ,38.4 ,38.8 ,36.7 ,41.8 ,184.3 ,23.4 ,23.5 ,23.4 ,5.78 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,45.68 ,""
2013/7/2 17:00,-643 ,-1676 ,DS,DS,43.2 ,34.9 ,38.0 ,37.3 ,0.24 ,34.7 ,38.4 ,28.9 ,36.8 ,37.4 ,37.8 ,37.3 ,35.1 ,35.9 ,38.2 ,38.4 ,38.8 ,36.7 ,41.8 ,184.2 ,23.5 ,23.5 ,23.3 ,5.82 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.13 ,1.93 ,1.19 ,0.15 ,,32 ,46.71 ,""
2013/7/2 23:00,-636 ,-1672 ,DS,DS,43.2 ,34.9 ,38.1 ,37.4 ,0.25 ,34.7 ,38.4 ,28.9 ,36.8 ,37.4 ,37.8 ,37.3 ,35.1 ,35.9 ,38.2 ,38.4 ,38.8 ,36.7 ,41.8 ,184.1 ,23.5 ,23.5 ,23.2 ,5.79 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.12 ,0.12 ,1.93 ,1.19 ,0.15 ,,33 ,46.21 ,""
2013/7/3 5:00,-614 ,-1667 ,DS,DS,43.2 ,34.9 ,38.1 ,37.4 ,0.24 ,34.8 ,38.4 ,28.9 ,36.9 ,37.4 ,37.7 ,37.3 ,35.2 ,35.9 ,38.2 ,38.4 ,38.8 ,36.7 ,41.9 ,183.9 ,23.5 ,23.5 ,23.2 ,5.69 ,479 ,-,16.14 ,0 ,0.43 ,21.0 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,33 ,44.70 ,""
2013/7/3 11:00,-591 ,-1657 ,DS,DS,43.2 ,34.9 ,38.1 ,37.4 ,0.25 ,34.8 ,38.4 ,28.9 ,36.8 ,37.4 ,37.6 ,37.3 ,35.2 ,35.9 ,38.2 ,38.4 ,38.9 ,36.7 ,41.9 ,183.7 ,23.5 ,23.5 ,23.1 ,5.69 ,481 ,-,16.17 ,0 ,0.44 ,21.0 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,33 ,43.17 ,""
2013/7/3 17:00,-580 ,-1653 ,DS,DS,43.2 ,34.9 ,38.1 ,37.4 ,0.25 ,34.8 ,38.4 ,28.9 ,36.9 ,37.4 ,37.6 ,37.4 ,35.3 ,36.0 ,38.2 ,38.4 ,38.8 ,36.8 ,41.9 ,183.6 ,23.5 ,23.6 ,22.9 ,5.69 ,483 ,-,16.19 ,0 ,0.43 ,21.0 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,46.97 ,""
2013/7/3 23:00,-562 ,-1649 ,DS,DS,43.2 ,34.9 ,38.1 ,37.4 ,0.25 ,34.8 ,38.4 ,28.8 ,37.0 ,37.4 ,37.5 ,37.4 ,35.4 ,36.0 ,38.2 ,38.4 ,38.9 ,36.8 ,41.9 ,183.5 ,23.5 ,23.6 ,22.8 ,5.76 ,481 ,-,16.17 ,0 ,0.44 ,20.9 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,31 ,47.37 ,""
2013/7/4 5:00,-549 ,-1655 ,DS,DS,43.3 ,35.0 ,38.1 ,37.5 ,0.24 ,34.8 ,38.4 ,28.9 ,37.0 ,37.5 ,37.6 ,37.4 ,35.4 ,36.1 ,38.2 ,38.5 ,39.0 ,36.8 ,42.0 ,183.4 ,23.5 ,23.6 ,22.7 ,5.69 ,481 ,-,16.17 ,0 ,0.44 ,21.2 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,30 ,46.80 ,""
2013/7/4 11:00,-553 ,-1656 ,DS,DS,43.3 ,34.9 ,38.1 ,37.5 ,0.24 ,34.8 ,38.4 ,29.0 ,37.0 ,37.5 ,37.5 ,37.4 ,35.4 ,36.1 ,38.2 ,38.5 ,39.0 ,36.8 ,42.0 ,183.4 ,23.6 ,23.6 ,22.8 ,5.69 ,481 ,-,16.17 ,0 ,0.44 ,20.1 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,30 ,46.44 ,""
2013/7/4 17:00,-545 ,-1662 ,DS,DS,43.3 ,35.0 ,38.2 ,37.5 ,0.24 ,34.8 ,38.5 ,29.1 ,37.0 ,37.4 ,37.6 ,37.4 ,35.2 ,36.1 ,38.2 ,38.4 ,39.0 ,36.8 ,42.0 ,183.3 ,23.6 ,23.6 ,22.9 ,5.63 ,481 ,-,16.17 ,0 ,0.44 ,21.5 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,30 ,45.74 ,""
2013/7/4 23:00,-553 ,-1660 ,DS,DS,43.3 ,35.0 ,38.2 ,37.7 ,0.24 ,35.1 ,38.4 ,29.1 ,37.3 ,37.5 ,37.6 ,37.4 ,35.5 ,36.1 ,38.3 ,38.5 ,39.0 ,36.9 ,42.2 ,183.4 ,23.6 ,23.6 ,23.0 ,5.69 ,481 ,-,16.17 ,0 ,0.44 ,21.0 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,30 ,45.40 ,""
2013/7/5 5:00,-536 ,-1655 ,DS,DS,43.3 ,35.0 ,38.3 ,38.0 ,0.24 ,35.1 ,38.5 ,29.1 ,37.4 ,37.5 ,37.5 ,37.4 ,35.6 ,36.5 ,38.3 ,38.4 ,39.0 ,36.9 ,42.2 ,183.3 ,23.6 ,23.6 ,23.2 ,5.72 ,481 ,-,16.17 ,0 ,0.44 ,21.2 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,30 ,45.02 ,""
2013/7/5 11:00,-522 ,-1653 ,DS,DS,43.3 ,35.0 ,38.3 ,37.9 ,0.24 ,35.1 ,38.4 ,29.1 ,37.4 ,37.5 ,37.6 ,37.4 ,35.6 ,36.6 ,38.2 ,38.4 ,39.0 ,36.9 ,42.2 ,183.2 ,23.6 ,23.7 ,24.2 ,5.72 ,481 ,-,16.17 ,0 ,0.44 ,21.3 ,0.11 ,0.12 ,1.93 ,1.19 ,0.15 ,,30 ,44.70 ,""
2013/7/5 17:00,-874 ,-1656 ,DS,DS,43.3 ,35.0 ,38.2 ,37.9 ,0.24 ,35.1 ,38.4 ,29.1 ,37.4 ,37.5 ,37.6 ,37.4 ,35.6 ,36.6 ,38.2 ,38.4 ,39.0 ,36.9 ,42.2 ,183.1 ,23.6 ,23.7 ,24.3 ,5.69 ,481 ,-,16.17 ,0 ,0.44 ,20.8 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,29 ,44.47 ,""
2013/7/5 23:00,-939 ,-1660 ,DS,DS,43.3 ,35.0 ,38.2 ,37.9 ,0.24 ,35.1 ,38.4 ,29.1 ,37.3 ,37.4 ,37.5 ,37.4 ,35.5 ,36.6 ,38.2 ,38.4 ,38.9 ,36.9 ,42.2 ,183.2 ,23.6 ,23.7 ,24.4 ,5.69 ,481 ,-,16.17 ,0 ,0.44 ,21.2 ,0.11 ,0.11 ,1.93 ,1.19 ,0.15 ,,30 ,44.31 ,""
