,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2013/7/6 5:00,-977 ,-1660 ,DS,DS,43.3 ,35.0 ,38.2 ,37.8 ,0.24 ,35.1 ,38.4 ,29.2 ,37.4 ,37.4 ,37.6 ,37.4 ,35.5 ,36.6 ,38.2 ,38.4 ,38.9 ,36.9 ,42.2 ,183.2 ,23.7 ,23.7 ,24.6 ,5.72 ,481 ,-,16.17 ,0 ,0.44 ,20.7 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,30 ,44.22 ,""
2013/7/6 11:00,-1013 ,-1661 ,DS,DS,43.3 ,35.0 ,38.2 ,37.8 ,0.24 ,35.2 ,38.4 ,29.3 ,37.4 ,37.4 ,37.6 ,37.4 ,35.6 ,36.7 ,38.2 ,38.4 ,39.0 ,36.9 ,42.2 ,183.3 ,23.7 ,23.7 ,24.7 ,5.69 ,481 ,-,16.17 ,0 ,0.44 ,20.8 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,30 ,44.52 ,""
2013/7/6 17:00,-1041 ,-1663 ,DS,DS,43.3 ,35.0 ,38.2 ,37.9 ,0.24 ,35.2 ,38.4 ,29.3 ,37.4 ,37.4 ,37.8 ,37.3 ,35.6 ,36.7 ,38.2 ,38.4 ,39.0 ,36.9 ,42.2 ,183.5 ,23.7 ,23.7 ,25.0 ,5.72 ,480 ,-,16.15 ,0 ,0.44 ,20.5 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,30 ,44.59 ,""
2013/7/6 23:00,-1085 ,-1672 ,DS,DS,43.3 ,35.0 ,38.2 ,37.9 ,0.24 ,35.2 ,38.4 ,29.4 ,37.5 ,37.4 ,37.8 ,37.4 ,35.8 ,36.7 ,38.2 ,38.4 ,39.0 ,36.9 ,42.3 ,183.8 ,23.7 ,23.8 ,25.4 ,5.79 ,480 ,-,16.15 ,0 ,0.44 ,20.7 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,30 ,45.36 ,""
2013/7/7 5:00,-1086 ,-1677 ,DS,DS,43.3 ,35.0 ,38.2 ,37.9 ,0.23 ,35.3 ,38.4 ,29.4 ,37.4 ,37.4 ,37.8 ,37.4 ,35.8 ,36.7 ,38.2 ,38.4 ,38.9 ,36.9 ,42.3 ,183.8 ,23.7 ,23.8 ,25.6 ,5.66 ,480 ,-,16.15 ,0 ,0.44 ,20.3 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,30 ,45.17 ,""
2013/7/7 11:00,-1096 ,-1677 ,DS,DS,43.3 ,35.0 ,38.2 ,37.9 ,0.24 ,35.3 ,38.4 ,29.4 ,37.4 ,37.4 ,37.8 ,37.4 ,35.8 ,36.7 ,38.2 ,38.4 ,39.0 ,36.9 ,42.3 ,183.9 ,23.8 ,23.8 ,25.8 ,5.69 ,480 ,-,16.15 ,0 ,0.44 ,20.3 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,30 ,45.37 ,""
2013/7/7 17:00,-1086 ,-1670 ,DS,DS,43.3 ,35.0 ,38.2 ,37.9 ,0.23 ,35.2 ,38.4 ,29.5 ,37.4 ,37.5 ,37.9 ,37.4 ,35.9 ,36.7 ,38.2 ,38.4 ,39.0 ,36.9 ,42.4 ,183.8 ,23.8 ,23.8 ,26.2 ,5.82 ,480 ,-,16.15 ,0 ,0.44 ,20.5 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,31 ,45.71 ,""
2013/7/7 23:00,-1107 ,-1685 ,DS,DS,43.3 ,35.1 ,38.3 ,38.0 ,0.24 ,35.2 ,38.4 ,29.6 ,37.4 ,37.5 ,37.9 ,37.5 ,35.9 ,36.6 ,38.3 ,38.5 ,39.1 ,37.0 ,42.4 ,184.0 ,23.8 ,23.8 ,26.4 ,5.72 ,480 ,-,16.15 ,0 ,0.44 ,20.7 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,31 ,45.68 ,""
2013/7/8 5:00,-1105 ,-1683 ,DS,DS,43.3 ,35.1 ,38.2 ,38.0 ,0.24 ,35.1 ,38.4 ,29.6 ,37.4 ,37.5 ,37.9 ,37.5 ,35.9 ,36.4 ,38.3 ,38.5 ,39.1 ,36.9 ,42.3 ,184.0 ,23.8 ,23.8 ,26.5 ,5.72 ,480 ,-,16.15 ,0 ,0.44 ,21.0 ,0.10 ,0.11 ,1.93 ,1.19 ,0.15 ,,31 ,45.88 ,""
2013/7/8 11:00,-1104 ,-1681 ,DS,DS,43.2 ,35.1 ,38.2 ,37.9 ,0.24 ,35.1 ,38.4 ,29.6 ,37.4 ,37.5 ,37.9 ,37.5 ,35.8 ,36.4 ,38.3 ,38.5 ,39.1 ,36.9 ,42.3 ,184.1 ,23.8 ,23.8 ,-,-,480 ,-,16.15 ,0 ,0.44 ,21.0 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,49.07 ,""
2013/7/8 17:00,-1101 ,-1679 ,DS,DS,43.2 ,35.1 ,38.2 ,37.9 ,0.22 ,35.2 ,38.5 ,29.7 ,37.3 ,37.5 ,37.9 ,37.5 ,35.8 ,36.3 ,38.3 ,38.5 ,39.1 ,37.0 ,42.3 ,184.1 ,23.8 ,23.8 ,-,-,480 ,-,16.15 ,0 ,0.44 ,20.5 ,0.11 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,52.38 ,""
2013/7/8 23:00,-1090 ,-1669 ,DS,DS,43.2 ,35.1 ,38.2 ,37.8 ,0.22 ,35.2 ,38.5 ,29.7 ,37.3 ,37.6 ,37.9 ,37.6 ,35.7 ,36.3 ,38.3 ,38.6 ,39.1 ,36.9 ,42.3 ,184.0 ,23.8 ,23.9 ,-,-,480 ,-,16.15 ,0 ,0.44 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,52.39 ,""
2013/7/9 5:00,-1069 ,-1668 ,DS,DS,43.2 ,35.1 ,38.2 ,37.7 ,0.21 ,35.1 ,38.5 ,29.8 ,37.2 ,37.6 ,37.9 ,37.5 ,35.6 ,36.3 ,38.3 ,38.6 ,39.2 ,37.0 ,42.2 ,183.9 ,23.8 ,23.9 ,-,-,480 ,-,16.15 ,0 ,0.44 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,52.24 ,""
2013/7/9 11:00,-1069 ,-1663 ,DS,DS,43.2 ,35.0 ,38.2 ,37.7 ,0.20 ,35.1 ,38.5 ,29.8 ,37.2 ,37.6 ,37.9 ,37.6 ,35.6 ,36.3 ,38.3 ,38.6 ,39.2 ,37.0 ,42.2 ,183.8 ,23.8 ,23.9 ,-,-,478 ,-,16.12 ,0 ,0.43 ,20.9 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,52.21 ,""
2013/7/9 17:00,-1040 ,-1659 ,DS,DS,43.2 ,35.1 ,38.2 ,37.6 ,0.18 ,35.1 ,38.5 ,29.8 ,37.2 ,37.6 ,37.9 ,37.6 ,35.6 ,36.3 ,38.4 ,38.6 ,39.2 ,37.0 ,42.1 ,183.7 ,23.9 ,23.9 ,-,-,478 ,-,16.12 ,0 ,0.43 ,20.8 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,51.80 ,""
2013/7/9 23:00,-1054 ,-1662 ,DS,DS,43.2 ,35.1 ,38.2 ,37.6 ,0.19 ,35.1 ,38.6 ,29.9 ,37.2 ,37.6 ,38.0 ,37.6 ,35.5 ,36.3 ,38.4 ,38.6 ,39.2 ,37.0 ,42.1 ,183.7 ,23.9 ,23.9 ,-,-,478 ,-,16.12 ,0 ,0.43 ,20.8 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,51.66 ,""
2013/7/10 5:00,-1052 ,-1660 ,DS,DS,43.2 ,35.1 ,38.3 ,37.6 ,0.21 ,35.1 ,38.6 ,29.9 ,37.2 ,37.6 ,38.0 ,37.6 ,35.6 ,36.3 ,38.4 ,38.6 ,39.2 ,37.0 ,42.1 ,183.6 ,23.9 ,24.0 ,-,-,478 ,-,16.12 ,0 ,0.43 ,20.9 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,51.04 ,""
2013/7/10 11:00,-1055 ,-1659 ,DS,DS,43.2 ,35.1 ,38.3 ,37.6 ,0.19 ,35.1 ,38.6 ,29.8 ,37.3 ,37.7 ,38.1 ,37.7 ,35.6 ,36.4 ,38.5 ,38.7 ,39.3 ,37.1 ,42.2 ,183.6 ,23.9 ,24.0 ,-,-,478 ,-,16.12 ,0 ,0.43 ,20.6 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,50.69 ,""
2013/7/10 17:00,-1054 ,-1664 ,DS,DS,43.2 ,35.1 ,38.3 ,37.6 ,0.24 ,35.1 ,38.6 ,30.0 ,37.2 ,37.7 ,38.1 ,37.7 ,35.5 ,36.3 ,38.4 ,38.7 ,39.3 ,37.1 ,42.1 ,183.6 ,24.0 ,24.0 ,-,-,478 ,-,16.12 ,0 ,0.43 ,21.0 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,51.18 ,""
2013/7/10 23:00,-1073 ,-1667 ,DS,DS,43.2 ,35.1 ,38.3 ,37.6 ,0.23 ,35.1 ,38.6 ,30.0 ,37.2 ,37.7 ,38.1 ,37.7 ,35.5 ,36.3 ,38.5 ,38.7 ,39.3 ,37.1 ,42.2 ,183.7 ,24.0 ,24.0 ,-,-,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,52.51 ,""
2013/7/11 5:00,-1060 ,-1655 ,DS,DS,43.2 ,35.2 ,38.4 ,37.6 ,0.24 ,35.1 ,38.7 ,30.1 ,37.3 ,37.7 ,38.1 ,37.7 ,35.5 ,36.4 ,38.5 ,38.7 ,39.4 ,37.1 ,42.2 ,183.6 ,24.0 ,24.0 ,-,-,478 ,-,16.12 ,0 ,0.43 ,20.3 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,52.86 ,""
2013/7/11 11:00,-1061 ,-1653 ,DS,DS,43.2 ,35.2 ,38.4 ,37.6 ,0.24 ,35.1 ,38.7 ,30.1 ,37.2 ,37.7 ,38.1 ,37.7 ,35.5 ,36.3 ,38.5 ,38.7 ,39.4 ,37.2 ,42.1 ,183.6 ,24.0 ,24.0 ,26.2 ,6.40 ,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,52.44 ,""
2013/7/11 17:00,-1054 ,-1658 ,DS,DS,43.2 ,35.2 ,38.4 ,37.6 ,0.24 ,35.2 ,38.7 ,30.1 ,37.3 ,37.8 ,38.0 ,37.7 ,35.5 ,36.4 ,38.6 ,38.8 ,39.4 ,37.2 ,42.2 ,183.6 ,24.0 ,24.0 ,34.1 ,6.17 ,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,51.99 ,""
2013/7/11 23:00,-1077 ,-1662 ,DS,DS,43.2 ,35.2 ,38.5 ,37.6 ,0.25 ,35.2 ,38.8 ,30.2 ,37.3 ,37.9 ,38.0 ,37.8 ,35.5 ,36.4 ,38.6 ,38.9 ,39.5 ,37.2 ,42.2 ,183.8 ,24.0 ,24.0 ,33.7 ,6.04 ,478 ,-,16.12 ,0 ,0.43 ,20.0 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,51.67 ,""
2013/7/12 5:00,-1088 ,-1667 ,DS,DS,43.2 ,35.3 ,38.5 ,37.7 ,0.24 ,35.2 ,38.7 ,30.2 ,37.3 ,37.9 ,37.8 ,37.8 ,35.6 ,36.5 ,38.7 ,38.9 ,39.6 ,37.2 ,42.3 ,183.8 ,24.0 ,24.1 ,32.3 ,5.90 ,478 ,-,16.12 ,0 ,0.43 ,20.9 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,51.14 ,""
2013/7/12 11:00,-1080 ,-1660 ,DS,DS,43.2 ,35.3 ,38.5 ,37.7 ,0.25 ,35.2 ,38.8 ,30.2 ,37.4 ,37.9 ,37.8 ,37.8 ,35.6 ,36.5 ,38.7 ,38.9 ,39.5 ,37.3 ,42.3 ,183.8 ,24.0 ,24.1 ,30.9 ,5.80 ,478 ,-,16.12 ,0 ,0.43 ,20.4 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,50.61 ,""
2013/7/12 17:00,-1071 ,-1660 ,DS,DS,43.2 ,35.3 ,38.5 ,37.6 ,0.24 ,35.2 ,38.8 ,30.2 ,37.4 ,37.9 ,38.1 ,37.9 ,35.6 ,36.6 ,38.7 ,38.9 ,39.5 ,37.3 ,42.3 ,183.8 ,24.1 ,24.1 ,30.3 ,5.67 ,478 ,-,16.12 ,0 ,0.43 ,20.4 ,0.10 ,0.11 ,1.93 ,1.18 ,0.15 ,,32 ,50.10 ,""
2013/7/12 23:00,-1074 ,-1664 ,DS,DS,43.2 ,35.3 ,38.6 ,37.6 ,0.24 ,35.3 ,38.9 ,30.2 ,37.4 ,38.0 ,37.8 ,37.9 ,35.7 ,36.6 ,38.7 ,39.0 ,39.6 ,37.4 ,42.3 ,183.8 ,24.1 ,24.1 ,29.5 ,5.70 ,478 ,-,16.12 ,0 ,0.43 ,20.8 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,49.78 ,""
2013/7/13 5:00,-1073 ,-1667 ,DS,DS,43.2 ,35.4 ,38.6 ,37.7 ,0.24 ,35.4 ,38.9 ,30.3 ,37.5 ,38.0 ,37.8 ,38.0 ,35.8 ,36.7 ,38.8 ,39.1 ,39.7 ,37.4 ,42.4 ,184.0 ,24.1 ,24.1 ,28.8 ,5.57 ,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,50.00 ,""
2013/7/13 11:00,-1091 ,-1664 ,DS,DS,43.2 ,35.4 ,38.6 ,37.8 ,0.24 ,35.3 ,38.9 ,30.3 ,37.5 ,38.1 ,37.7 ,38.0 ,35.8 ,36.7 ,38.8 ,39.1 ,39.8 ,37.4 ,42.5 ,184.1 ,24.1 ,24.1 ,28.5 ,5.57 ,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,52.60 ,""
2013/7/13 17:00,-1083 ,-1660 ,DS,DS,43.3 ,35.4 ,38.7 ,37.8 ,0.24 ,35.4 ,38.9 ,30.3 ,37.6 ,38.1 ,37.7 ,38.1 ,35.8 ,36.8 ,38.9 ,39.1 ,39.8 ,37.4 ,42.5 ,184.0 ,24.1 ,24.1 ,28.3 ,5.57 ,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,53.09 ,""
2013/7/13 23:00,-1096 ,-1670 ,DS,DS,43.3 ,35.5 ,38.7 ,37.8 ,0.25 ,35.4 ,39.0 ,30.4 ,37.6 ,38.1 ,37.7 ,38.1 ,35.8 ,36.8 ,38.8 ,39.1 ,39.8 ,37.5 ,42.5 ,184.1 ,24.1 ,24.1 ,28.2 ,5.80 ,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,60.05 ,""
2013/7/14 5:00,-1088 ,-1662 ,DS,DS,43.4 ,35.5 ,38.7 ,37.8 ,0.24 ,35.4 ,39.0 ,30.4 ,37.6 ,38.2 ,37.8 ,38.1 ,35.8 ,36.8 ,38.9 ,39.1 ,39.9 ,37.5 ,42.6 ,184.1 ,24.1 ,24.2 ,28.2 ,5.93 ,478 ,-,16.12 ,0 ,0.43 ,20.3 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,63.46 ,""
2013/7/14 11:00,-1097 ,-1666 ,DS,DS,43.4 ,35.5 ,38.7 ,37.9 ,0.25 ,35.4 ,39.0 ,30.4 ,37.6 ,38.2 ,37.8 ,38.1 ,35.8 ,36.8 ,38.9 ,39.2 ,39.9 ,37.6 ,42.6 ,184.2 ,24.1 ,24.2 ,28.1 ,5.86 ,478 ,-,16.12 ,0 ,0.43 ,20.6 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,63.34 ,""
2013/7/14 17:00,-1084 ,-1664 ,DS,DS,43.4 ,35.5 ,38.8 ,37.9 ,0.25 ,35.5 ,39.0 ,30.5 ,37.7 ,38.2 ,37.8 ,38.2 ,35.9 ,36.9 ,39.0 ,39.2 ,39.9 ,37.6 ,42.6 ,184.1 ,24.2 ,24.2 ,28.0 ,5.15 ,478 ,-,16.12 ,0 ,0.43 ,20.7 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,61.04 ,""
2013/7/14 23:00,-1086 ,-1662 ,DS,DS,43.4 ,35.6 ,38.8 ,37.9 ,0.24 ,35.5 ,39.0 ,30.5 ,37.7 ,38.2 ,37.9 ,38.2 ,36.0 ,36.9 ,39.0 ,39.2 ,40.0 ,37.6 ,42.6 ,184.1 ,24.2 ,24.2 ,27.9 ,4.16 ,478 ,-,16.12 ,0 ,0.43 ,20.3 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,48.95 ,""
2013/7/15 5:00,-1050 ,-1658 ,DS,DS,43.5 ,35.6 ,38.8 ,38.1 ,0.23 ,35.5 ,39.1 ,30.5 ,37.7 ,38.2 ,38.1 ,38.2 ,36.1 ,36.9 ,39.0 ,39.2 ,40.1 ,37.6 ,42.6 ,183.8 ,24.2 ,24.2 ,27.7 ,4.16 ,478 ,-,16.12 ,0 ,0.43 ,20.4 ,0.10 ,0.11 ,1.93 ,1.18 ,0.15 ,,32 ,49.55 ,""
2013/7/15 11:00,-1076 ,-1668 ,DS,DS,43.5 ,35.6 ,38.9 ,38.0 ,0.24 ,35.5 ,39.1 ,30.5 ,37.8 ,38.3 ,38.1 ,38.2 ,36.1 ,36.9 ,39.0 ,39.3 ,40.0 ,37.7 ,42.6 ,184.0 ,24.2 ,24.3 ,27.7 ,4.21 ,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,50.20 ,""
2013/7/15 17:00,-1101 ,-1674 ,DS,DS,43.6 ,35.6 ,38.9 ,38.0 ,0.22 ,35.6 ,39.1 ,30.6 ,37.8 ,38.3 ,38.1 ,38.3 ,36.1 ,36.9 ,39.1 ,39.3 ,40.1 ,37.7 ,42.6 ,184.1 ,24.2 ,24.3 ,27.6 ,4.27 ,478 ,-,16.12 ,0 ,0.43 ,20.0 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,49.85 ,""
2013/7/15 23:00,-1123 ,-1675 ,DS,DS,43.6 ,35.6 ,38.9 ,38.1 ,0.23 ,35.6 ,39.1 ,30.4 ,37.8 ,38.3 ,38.1 ,38.3 ,36.1 ,36.9 ,39.1 ,39.3 ,40.1 ,37.7 ,42.7 ,184.3 ,24.3 ,24.3 ,27.4 ,4.16 ,478 ,-,16.12 ,0 ,0.43 ,20.5 ,0.10 ,0.11 ,1.93 ,1.18 ,0.15 ,,32 ,48.71 ,""
2013/7/16 5:00,-1131 ,-1679 ,DS,DS,43.7 ,35.7 ,38.9 ,38.1 ,0.23 ,35.6 ,39.1 ,30.4 ,37.8 ,38.3 ,38.1 ,38.3 ,36.2 ,36.9 ,39.1 ,39.4 ,40.1 ,37.7 ,42.7 ,184.3 ,24.3 ,24.3 ,27.0 ,4.16 ,478 ,-,16.12 ,-,0.43 ,20.3 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,32 ,47.79 ,"As for N2 pressure at Unit 3 PCV, the value will be described as �g-�g from 5:00 AM today, since nitrogen supply to the PCV side was stopped at all Units 1-3 since July 3 and they are stable."
2013/7/16 11:00,-1144 ,-1687 ,DS,DS,43.7 ,35.8 ,39.0 ,38.2 ,0.23 ,35.6 ,39.2 ,30.4 ,37.9 ,38.3 ,38.0 ,38.3 ,36.2 ,36.9 ,39.1 ,39.4 ,40.0 ,37.8 ,42.8 ,184.4 ,24.3 ,24.3 ,26.6 ,4.24 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,47.71 ,""
2013/7/16 17:00,-1144 ,-1681 ,DS,DS,43.7 ,35.8 ,39.0 ,38.2 ,0.23 ,35.6 ,39.2 ,30.4 ,37.9 ,38.4 ,38.0 ,38.4 ,36.2 ,36.9 ,39.2 ,39.4 ,40.1 ,37.8 ,42.8 ,184.3 ,24.3 ,24.3 ,26.2 ,4.16 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,46.93 ,""
2013/7/16 23:00,-1159 ,-1682 ,DS,DS,43.7 ,35.8 ,39.0 ,38.3 ,0.23 ,35.7 ,39.2 ,30.3 ,37.9 ,38.4 ,38.1 ,38.4 ,36.3 ,36.9 ,39.2 ,39.4 ,40.1 ,37.8 ,42.8 ,184.5 ,24.3 ,24.4 ,26.0 ,4.19 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.18 ,0.15 ,,31 ,46.01 ,""
2013/7/17 5:00,-1144 ,-1675 ,DS,DS,43.7 ,35.8 ,39.0 ,38.4 ,0.22 ,35.8 ,39.2 ,30.3 ,38.0 ,38.4 ,38.1 ,38.4 ,36.3 ,37.0 ,39.2 ,39.4 ,40.1 ,37.8 ,42.9 ,184.4 ,24.4 ,24.4 ,25.6 ,4.16 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.18 ,0.15 ,,30 ,45.20 ,""
2013/7/17 11:00,-1142 ,-1673 ,DS,DS,43.7 ,35.9 ,39.0 ,38.4 ,0.23 ,35.8 ,39.3 ,30.3 ,38.0 ,38.4 ,38.1 ,38.4 ,36.4 ,37.0 ,39.2 ,39.4 ,40.1 ,37.9 ,42.9 ,184.3 ,24.4 ,24.4 ,25.2 ,4.16 ,478 ,-,16.12 ,-,0.43 ,20.6 ,0.11 ,0.11 ,1.92 ,1.18 ,0.15 ,,30 ,44.69 ,""
2013/7/17 17:00,-1120 ,-1671 ,DS,DS,43.8 ,35.9 ,39.1 ,38.5 ,0.23 ,35.8 ,39.2 ,30.2 ,38.1 ,38.5 ,38.2 ,38.4 ,36.4 ,37.2 ,39.2 ,39.5 ,40.2 ,37.8 ,42.9 ,184.2 ,24.4 ,24.4 ,24.9 ,4.19 ,478 ,-,16.12 ,-,0.43 ,21.2 ,0.10 ,0.11 ,1.92 ,1.18 ,0.15 ,,30 ,44.44 ,""
2013/7/17 23:00,-1093 ,-1662 ,DS,DS,43.8 ,35.9 ,39.1 ,38.5 ,0.23 ,35.8 ,39.2 ,30.2 ,38.1 ,38.5 ,38.2 ,38.4 ,36.5 ,37.2 ,39.3 ,39.4 ,40.2 ,37.9 ,43.0 ,184.0 ,24.4 ,24.4 ,24.6 ,4.19 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.17 ,0.15 ,,30 ,46.69 ,""
2013/7/18 5:00,-1056 ,-1659 ,DS,DS,43.8 ,36.0 ,39.2 ,38.5 ,0.22 ,35.8 ,39.2 ,30.3 ,38.1 ,38.5 ,38.2 ,38.4 ,36.6 ,37.3 ,39.2 ,39.4 ,40.2 ,37.9 ,43.0 ,183.7 ,24.4 ,24.4 ,24.4 ,4.59 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.92 ,1.17 ,0.15 ,,30 ,59.99 ,""
2013/7/18 11:00,-1022 ,-1657 ,DS,DS,43.8 ,35.9 ,39.2 ,38.5 ,0.23 ,35.8 ,39.2 ,30.3 ,38.2 ,38.5 ,38.2 ,38.5 ,36.7 ,37.3 ,39.2 ,39.5 ,40.3 ,37.9 ,43.0 ,183.4 ,24.4 ,24.4 ,24.4 ,4.59 ,478 ,-,16.12 ,-,0.43 ,20.7 ,0.10 ,0.11 ,1.92 ,1.17 ,0.15 ,,30 ,50.76 ,""
2013/7/18 17:00,-1022 ,-1660 ,DS,DS,43.9 ,36.0 ,39.2 ,38.6 ,0.22 ,35.9 ,39.3 ,30.3 ,38.2 ,38.5 ,38.2 ,38.5 ,36.7 ,37.4 ,39.2 ,39.5 ,40.3 ,37.9 ,43.0 ,183.4 ,24.4 ,24.5 ,24.6 ,4.66 ,478 ,-,16.12 ,-,0.43 ,20.1 ,0.10 ,0.11 ,1.92 ,1.17 ,0.15 ,,30 ,54.52 ,""
2013/7/18 23:00,-1058 ,-1666 ,DS,DS,43.9 ,36.0 ,39.2 ,38.6 ,0.23 ,35.9 ,39.3 ,30.3 ,38.2 ,38.5 ,38.2 ,38.5 ,36.7 ,37.3 ,39.3 ,39.5 ,40.3 ,38.0 ,43.0 ,183.6 ,24.4 ,24.5 ,24.8 ,4.56 ,478 ,-,16.12 ,-,0.43 ,20.4 ,0.10 ,0.11 ,1.92 ,1.17 ,0.15 ,,30 ,55.33 ,""
2013/7/19 5:00,-1079 ,-1673 ,DS,DS,44.0 ,36.0 ,39.2 ,38.7 ,0.24 ,35.9 ,39.3 ,30.3 ,38.2 ,38.5 ,38.2 ,38.5 ,36.7 ,37.3 ,39.3 ,39.5 ,40.3 ,38.0 ,43.0 ,183.8 ,24.5 ,24.5 ,24.8 ,4.56 ,478 ,-,16.12 ,-,0.43 ,20.4 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,30 ,54.90 ,""
2013/7/19 11:00,-1095 ,-1677 ,DS,DS,43.9 ,36.0 ,39.2 ,38.7 ,0.24 ,36.0 ,39.3 ,30.3 ,38.3 ,38.6 ,38.2 ,38.5 ,36.8 ,37.3 ,39.3 ,39.5 ,40.3 ,38.0 ,43.1 ,183.8 ,24.5 ,24.5 ,24.8 ,4.53 ,478 ,-,16.12 ,-,0.43 ,20.4 ,0.10 ,0.11 ,1.91 ,1.17 ,0.15 ,,30 ,54.89 ,""
2013/7/19 17:00,-1117 ,-1679 ,DS,DS,43.9 ,36.0 ,39.2 ,38.8 ,0.24 ,36.0 ,39.3 ,30.3 ,38.4 ,38.6 ,38.3 ,38.5 ,36.8 ,37.4 ,39.3 ,39.6 ,40.3 ,38.0 ,43.2 ,184.0 ,24.5 ,24.5 ,24.7 ,4.56 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,30 ,54.21 ,""
2013/7/19 23:00,-1139 ,-1694 ,DS,DS,43.9 ,36.0 ,39.2 ,38.8 ,0.24 ,35.9 ,39.3 ,30.2 ,38.4 ,38.6 ,38.3 ,38.5 ,36.8 ,37.4 ,39.3 ,39.6 ,40.3 ,38.1 ,43.3 ,184.1 ,24.5 ,24.5 ,24.5 ,4.45 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,30 ,53.60 ,""
2013/7/20 5:00,-1142 ,-1693 ,DS,DS,43.7 ,36.1 ,39.2 ,39.0 ,0.24 ,36.0 ,39.3 ,30.1 ,38.4 ,38.6 ,38.5 ,38.6 ,36.8 ,37.4 ,39.3 ,39.6 ,40.3 ,38.1 ,43.3 ,184.1 ,24.5 ,24.5 ,24.3 ,4.45 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.12 ,1.92 ,1.17 ,0.15 ,,30 ,52.49 ,""
2013/7/20 11:00,-1135 ,-1689 ,DS,DS,43.6 ,36.1 ,39.2 ,38.9 ,0.24 ,36.0 ,39.4 ,30.1 ,38.3 ,38.6 ,38.4 ,38.6 ,36.7 ,37.4 ,39.3 ,39.6 ,40.4 ,38.1 ,43.3 ,184.1 ,24.5 ,24.6 ,24.1 ,4.43 ,478 ,-,16.12 ,-,0.43 ,20.4 ,0.11 ,0.12 ,1.92 ,1.17 ,0.15 ,,29 ,52.26 ,""
2013/7/20 17:00,-1124 ,-1683 ,DS,DS,43.6 ,36.1 ,39.2 ,38.7 ,0.23 ,35.9 ,39.4 ,30.2 ,38.2 ,38.6 ,38.3 ,38.5 ,36.5 ,37.3 ,39.3 ,39.6 ,40.3 ,38.1 ,43.2 ,184.1 ,24.5 ,24.6 ,23.9 ,4.45 ,478 ,-,16.12 ,-,0.43 ,20.6 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,29 ,51.78 ,""
2013/7/20 23:00,-1135 ,-1690 ,DS,DS,43.7 ,36.1 ,39.2 ,38.7 ,0.24 ,35.9 ,39.4 ,30.1 ,38.2 ,38.6 ,38.3 ,38.6 ,36.5 ,37.3 ,39.4 ,39.6 ,40.3 ,38.1 ,43.2 ,184.1 ,24.6 ,24.6 ,23.8 ,4.43 ,478 ,-,16.12 ,-,0.43 ,20.1 ,0.11 ,0.11 ,1.91 ,1.17 ,0.15 ,,29 ,51.40 ,""
2013/7/21 5:00,-1119 ,-1674 ,DS,DS,43.6 ,36.1 ,39.2 ,38.6 ,0.23 ,36.0 ,39.4 ,30.1 ,38.2 ,38.6 ,38.3 ,38.6 ,36.4 ,37.3 ,39.4 ,39.6 ,40.4 ,38.1 ,43.2 ,184.0 ,24.6 ,24.6 ,23.8 ,4.32 ,478 ,-,16.12 ,-,0.43 ,20.3 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,29 ,50.91 ,""
2013/7/21 11:00,-1123 ,-1679 ,DS,DS,43.7 ,36.1 ,39.3 ,38.7 ,0.24 ,36.0 ,39.5 ,30.1 ,38.2 ,38.6 ,38.3 ,38.6 ,36.5 ,37.3 ,39.4 ,39.6 ,40.4 ,38.1 ,43.2 ,184.0 ,24.6 ,24.7 ,23.6 ,4.43 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,29 ,50.63 ,""
2013/7/21 17:00,-1118 ,-1677 ,DS,DS,43.7 ,36.1 ,39.3 ,38.7 ,0.24 ,36.1 ,39.5 ,30.2 ,38.2 ,38.7 ,38.3 ,38.6 ,36.5 ,37.3 ,39.4 ,39.7 ,40.4 ,38.1 ,43.2 ,184.0 ,24.6 ,24.7 ,23.7 ,4.35 ,478 ,-,16.12 ,-,0.43 ,20.3 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,29 ,50.33 ,""
2013/7/21 23:00,-1121 ,-1682 ,DS,DS,43.7 ,36.1 ,39.3 ,38.8 ,0.24 ,36.1 ,39.5 ,30.2 ,38.3 ,38.7 ,38.4 ,38.6 ,36.6 ,37.4 ,39.4 ,39.7 ,40.5 ,38.1 ,43.4 ,184.0 ,24.7 ,24.7 ,23.8 ,4.32 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.91 ,1.17 ,0.15 ,,29 ,50.06 ,""
2013/7/22 5:00,-1106 ,-1673 ,DS,DS,43.7 ,36.1 ,39.3 ,38.7 ,0.23 ,36.1 ,39.5 ,30.2 ,38.4 ,38.7 ,38.4 ,38.7 ,36.7 ,37.4 ,39.4 ,39.7 ,40.5 ,38.1 ,43.4 ,183.9 ,24.6 ,24.7 ,23.8 ,4.32 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,29 ,49.67 ,""
2013/7/22 11:00,-1100 ,-1666 ,DS,DS,43.8 ,36.2 ,39.3 ,38.8 ,0.23 ,36.2 ,39.5 ,30.2 ,38.4 ,38.7 ,38.4 ,38.7 ,36.8 ,37.5 ,39.5 ,39.7 ,40.5 ,38.2 ,43.4 ,183.9 ,24.7 ,24.7 ,23.8 ,4.29 ,478 ,-,16.12 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,-,64.93 ,""
2013/7/22 17:00,-1080 ,-1661 ,DS,DS,43.8 ,36.2 ,39.4 ,38.8 ,0.24 ,36.2 ,39.5 ,30.2 ,38.5 ,38.7 ,38.4 ,38.7 ,36.9 ,37.6 ,39.5 ,39.7 ,40.5 ,38.2 ,43.5 ,183.7 ,24.7 ,24.7 ,23.9 ,4.35 ,473 ,-,16.05 ,-,0.43 ,20.3 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,-,64.96 ,""
2013/7/22 23:00,-1058 ,-1663 ,DS,DS,43.8 ,36.2 ,39.4 ,38.9 ,0.24 ,36.2 ,39.5 ,30.3 ,38.6 ,38.7 ,38.4 ,38.7 ,37.0 ,37.6 ,39.5 ,39.7 ,40.5 ,38.3 ,43.5 ,183.5 ,24.7 ,24.7 ,24.0 ,4.59 ,473 ,-,16.05 ,-,0.43 ,20.3 ,0.11 ,0.11 ,1.91 ,1.17 ,0.15 ,,-,64.99 ,""
2013/7/23 5:00,-1058 ,-1662 ,DS,DS,43.9 ,36.2 ,39.4 ,39.0 ,0.24 ,36.3 ,39.5 ,30.3 ,38.6 ,38.7 ,38.4 ,38.7 ,37.1 ,37.6 ,39.5 ,39.7 ,40.5 ,38.3 ,43.6 ,183.5 ,24.7 ,24.7 ,24.1 ,4.69 ,473 ,-,16.05 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,-,65.00 ,""
2013/7/23 11:00,-1074 ,-1673 ,DS,DS,43.9 ,36.2 ,39.4 ,39.0 ,0.23 ,36.4 ,39.6 ,30.3 ,38.7 ,38.7 ,38.4 ,38.7 ,37.1 ,37.6 ,39.5 ,39.7 ,40.5 ,38.3 ,43.7 ,183.6 ,24.7 ,24.7 ,24.3 ,4.69 ,473 ,-,16.05 ,-,0.43 ,20.3 ,0.11 ,0.11 ,1.92 ,1.17 ,0.15 ,,-,65.04 ,""
2013/7/23 17:00,-1067 ,-1660 ,DS,DS,43.9 ,36.3 ,39.4 ,39.1 ,0.24 ,36.3 ,39.5 ,30.3 ,38.7 ,38.8 ,38.4 ,38.7 ,37.1 ,37.7 ,39.5 ,39.7 ,40.6 ,38.4 ,43.7 ,183.5 ,24.7 ,24.7 ,24.5 ,4.69 ,473 ,-,16.05 ,-,0.43 ,20.4 ,0.10 ,0.12 ,1.92 ,1.17 ,0.15 ,,35 ,42.61 ,""
2013/7/23 23:00,-1079 ,-1666 ,DS,DS,43.9 ,36.3 ,39.5 ,39.2 ,0.24 ,36.2 ,39.6 ,30.4 ,38.6 ,38.7 ,38.4 ,38.7 ,37.1 ,37.7 ,39.5 ,39.7 ,40.6 ,38.3 ,43.6 ,183.6 ,24.7 ,24.8 ,24.7 ,4.69 ,473 ,-,16.05 ,-,0.43 ,20.3 ,0.11 ,0.12 ,1.92 ,1.17 ,0.15 ,,35 ,40.92 ,""
2013/7/24 5:00,-1078 ,-1663 ,DS,DS,43.9 ,36.3 ,39.4 ,39.1 ,0.24 ,36.2 ,39.6 ,30.3 ,38.6 ,38.8 ,38.4 ,38.7 ,37.1 ,37.7 ,39.5 ,39.7 ,40.6 ,38.3 ,43.7 ,183.5 ,24.7 ,24.8 ,24.7 ,4.66 ,473 ,-,16.05 ,-,0.43 ,20.4 ,0.11 ,0.12 ,1.92 ,1.17 ,0.15 ,,34 ,39.89 ,""
2013/7/24 11:00,-1067 ,-1658 ,DS,DS,43.9 ,36.3 ,39.4 ,39.1 ,0.24 ,36.2 ,39.6 ,30.4 ,38.6 ,38.8 ,38.5 ,38.8 ,37.1 ,37.6 ,39.5 ,39.8 ,40.6 ,38.3 ,43.7 ,183.5 ,24.8 ,24.8 ,24.7 ,4.66 ,473 ,-,16.05 ,-,0.43 ,20.5 ,0.11 ,0.12 ,1.91 ,1.17 ,0.15 ,,33 ,38.68 ,""
2013/7/24 17:00,-1059 ,-1662 ,DS,DS,43.9 ,36.3 ,39.6 ,39.1 ,0.24 ,36.3 ,39.7 ,30.4 ,38.7 ,38.9 ,38.6 ,38.9 ,37.2 ,37.7 ,39.6 ,39.9 ,40.7 ,38.4 ,43.7 ,183.4 ,24.8 ,24.8 ,24.7 ,4.66 ,473 ,-,16.05 ,-,0.43 ,20.4 ,0.10 ,0.12 ,1.91 ,1.17 ,0.15 ,,32 ,37.97 ,""
2013/7/24 23:00,-1061 ,-1662 ,DS,DS,43.9 ,36.3 ,39.5 ,39.1 ,0.24 ,36.2 ,39.6 ,30.3 ,38.7 ,38.8 ,38.5 ,38.8 ,37.2 ,37.6 ,39.6 ,39.8 ,40.7 ,38.4 ,43.7 ,183.4 ,24.8 ,24.8 ,24.7 ,4.69 ,473 ,-,16.05 ,-,0.43 ,20.3 ,0.10 ,0.12 ,1.91 ,1.17 ,0.15 ,,32 ,37.56 ,""
2013/7/25 5:00,-1048 ,-1662 ,DS,DS,43.9 ,36.3 ,39.5 ,39.2 ,0.24 ,36.2 ,39.6 ,30.3 ,38.7 ,38.8 ,38.5 ,38.8 ,37.2 ,37.7 ,39.6 ,39.8 ,40.7 ,38.4 ,43.7 ,183.3 ,24.8 ,24.8 ,24.7 ,4.66 ,473 ,-,16.05 ,-,0.43 ,21.0 ,0.11 ,0.12 ,1.91 ,1.17 ,0.15 ,,31 ,37.08 ,""
2013/7/25 11:00,-1055 ,-1662 ,DS,DS,43.9 ,36.3 ,39.5 ,39.1 ,0.25 ,36.3 ,39.6 ,30.4 ,38.7 ,38.8 ,38.5 ,38.8 ,37.2 ,37.7 ,39.6 ,39.8 ,40.6 ,38.4 ,43.7 ,183.3 ,24.8 ,24.9 ,24.8 ,4.66 ,473 ,-,16.05 ,-,0.43 ,20.0 ,0.11 ,0.12 ,1.91 ,1.17 ,0.15 ,,31 ,36.61 ,""
2013/7/25 17:00,-1050 ,-1663 ,DS,DS,43.9 ,36.3 ,39.5 ,39.2 ,0.25 ,36.3 ,39.6 ,30.5 ,38.7 ,38.8 ,38.5 ,38.8 ,37.3 ,37.8 ,39.6 ,39.8 ,40.7 ,38.4 ,43.7 ,183.2 ,24.8 ,24.9 ,24.9 ,4.63 ,473 ,-,16.05 ,-,0.43 ,20.3 ,0.11 ,0.11 ,1.91 ,1.17 ,0.15 ,,30 ,38.51 ,""
2013/7/25 23:00,-1056 ,-1665 ,DS,DS,44.0 ,36.3 ,39.5 ,39.2 ,0.25 ,36.4 ,39.6 ,30.5 ,38.8 ,38.9 ,38.5 ,38.8 ,37.3 ,37.9 ,39.6 ,39.8 ,40.7 ,38.4 ,43.8 ,183.2 ,24.8 ,24.9 ,25.1 ,4.69 ,473 ,-,16.05 ,-,0.43 ,20.5 ,0.11 ,0.12 ,1.91 ,1.17 ,0.15 ,,30 ,38.35 ,""
2013/7/26 5:00,-1049 ,-1666 ,DS,DS,44.0 ,36.3 ,39.5 ,39.2 ,0.24 ,36.4 ,39.6 ,30.5 ,38.8 ,38.9 ,38.6 ,38.8 ,37.3 ,37.9 ,39.6 ,39.8 ,40.6 ,38.4 ,43.8 ,183.2 ,24.9 ,24.9 ,25.3 ,4.63 ,473 ,-,16.05 ,-,0.43 ,20.5 ,0.10 ,0.12 ,1.91 ,1.17 ,0.15 ,,30 ,38.24 ,""
2013/7/26 11:00,-1054 ,-1662 ,DS,DS,44.0 ,36.3 ,39.5 ,39.2 ,0.24 ,36.5 ,39.6 ,30.6 ,38.9 ,38.8 ,38.6 ,38.8 ,37.3 ,38.0 ,39.6 ,39.8 ,40.7 ,38.4 ,43.8 ,183.2 ,24.9 ,24.9 ,25.5 ,5.03 ,473 ,-,16.05 ,-,0.43 ,20.2 ,0.10 ,0.12 ,1.91 ,1.17 ,0.15 ,,30 ,45.76 ,""
2013/7/26 17:00,-1044 ,-1662 ,DS,DS,44.0 ,36.4 ,39.5 ,39.3 ,0.24 ,36.6 ,39.6 ,30.7 ,38.9 ,38.8 ,38.5 ,38.8 ,37.3 ,38.0 ,39.6 ,39.8 ,40.8 ,38.4 ,43.8 ,183.2 ,24.9 ,24.9 ,25.9 ,4.95 ,477 ,-,16.11 ,-,0.43 ,20.6 ,0.10 ,0.11 ,1.91 ,1.17 ,0.15 ,,30 ,45.84 ,""
2013/7/26 23:00,-1058 ,-1666 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.25 ,36.6 ,39.6 ,30.7 ,38.9 ,38.9 ,38.6 ,38.8 ,37.4 ,38.1 ,39.7 ,39.9 ,40.9 ,38.4 ,43.8 ,183.3 ,24.9 ,24.9 ,26.1 ,5.05 ,477 ,-,16.11 ,-,0.43 ,20.2 ,0.10 ,0.11 ,1.91 ,1.17 ,0.15 ,,30 ,45.82 ,""
2013/7/27 5:00,-1057 ,-1664 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.25 ,36.7 ,39.6 ,30.7 ,38.9 ,38.9 ,38.5 ,38.8 ,37.4 ,38.2 ,39.7 ,39.8 ,40.9 ,38.4 ,43.8 ,183.3 ,24.9 ,24.9 ,26.4 ,5.03 ,477 ,-,16.11 ,-,0.43 ,19.6 ,0.10 ,0.11 ,1.91 ,1.17 ,0.15 ,,30 ,45.79 ,""
2013/7/27 11:00,-1061 ,-1662 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.23 ,36.6 ,39.6 ,30.8 ,39.0 ,38.9 ,38.6 ,38.8 ,37.4 ,38.2 ,39.7 ,39.9 ,40.8 ,38.4 ,43.8 ,183.2 ,24.9 ,24.9 ,26.5 ,4.92 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.10 ,0.11 ,1.91 ,1.17 ,0.15 ,,30 ,45.79 ,""
2013/7/27 17:00,-1053 ,-1664 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.24 ,36.6 ,39.6 ,30.8 ,39.0 ,38.9 ,38.6 ,38.9 ,37.4 ,38.3 ,39.7 ,39.9 ,40.8 ,38.5 ,43.8 ,183.3 ,24.9 ,25.0 ,26.7 ,4.95 ,477 ,-,16.11 ,-,0.43 ,20.3 ,0.10 ,0.11 ,1.91 ,1.17 ,0.15 ,,30 ,45.81 ,""
2013/7/27 23:00,-1057 ,-1659 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.26 ,36.6 ,39.6 ,30.8 ,38.9 ,38.9 ,38.5 ,38.8 ,37.4 ,38.2 ,39.7 ,39.9 ,40.9 ,38.4 ,43.8 ,183.2 ,24.9 ,25.0 ,26.7 ,5.62 ,477 ,-,16.11 ,-,0.43 ,20.8 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,30 ,57.95 ,""
2013/7/28 5:00,-1067 ,-1668 ,DS,DS,44.0 ,36.4 ,39.6 ,39.4 ,0.25 ,36.6 ,39.7 ,30.8 ,38.9 ,38.9 ,38.5 ,38.8 ,37.5 ,38.3 ,39.7 ,39.9 ,41.0 ,38.4 ,43.8 ,183.3 ,24.9 ,25.0 ,26.7 ,5.73 ,477 ,-,16.11 ,-,0.43 ,20.7 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,30 ,59.98 ,""
2013/7/28 11:00,-1069 ,-1666 ,DS,DS,44.0 ,36.3 ,39.5 ,39.4 ,0.26 ,36.6 ,39.6 ,30.8 ,39.0 ,38.9 ,38.5 ,38.8 ,37.4 ,38.2 ,39.7 ,39.9 ,41.0 ,38.3 ,43.7 ,183.3 ,25.0 ,25.0 ,26.7 ,5.70 ,477 ,-,16.11 ,-,0.43 ,20.3 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,30 ,59.94 ,""
2013/7/28 17:00,-1072 ,-1666 ,DS,DS,44.0 ,36.3 ,39.5 ,39.4 ,0.25 ,36.6 ,39.6 ,30.8 ,39.0 ,38.8 ,38.5 ,38.8 ,37.4 ,38.2 ,39.6 ,39.9 ,41.0 ,38.3 ,43.7 ,183.3 ,25.0 ,25.0 ,26.8 ,5.62 ,477 ,-,16.11 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,30 ,59.81 ,""
2013/7/28 23:00,-1073 ,-1667 ,DS,DS,44.0 ,36.3 ,39.5 ,39.4 ,0.26 ,36.6 ,39.6 ,30.8 ,38.9 ,38.8 ,38.5 ,38.8 ,37.4 ,38.2 ,39.6 ,39.9 ,41.0 ,38.3 ,43.7 ,183.3 ,25.0 ,25.0 ,26.8 ,5.62 ,477 ,-,16.11 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,30 ,59.60 ,""
2013/7/29 5:00,-1064 ,-1666 ,DS,DS,44.1 ,36.3 ,39.5 ,39.3 ,0.25 ,36.6 ,39.6 ,30.9 ,38.9 ,38.8 ,38.5 ,38.8 ,37.4 ,38.2 ,39.6 ,39.8 ,41.0 ,38.3 ,43.7 ,183.1 ,25.0 ,25.0 ,26.8 ,5.60 ,477 ,-,16.11 ,-,0.43 ,20.3 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,30 ,59.39 ,""
2013/7/29 11:00,-1055 ,-1657 ,DS,DS,44.1 ,36.3 ,39.5 ,39.3 ,0.25 ,36.6 ,39.6 ,30.8 ,38.9 ,38.8 ,38.5 ,38.8 ,37.4 ,38.2 ,39.6 ,39.8 ,41.0 ,38.3 ,43.7 ,183.1 ,25.0 ,25.0 ,26.7 ,5.52 ,477 ,-,16.11 ,-,0.43 ,21.4 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,32 ,58.08 ,""
2013/7/29 17:00,-1026 ,-1660 ,DS,DS,44.0 ,36.3 ,39.5 ,39.3 ,0.22 ,36.6 ,39.6 ,30.9 ,38.9 ,38.9 ,38.5 ,38.9 ,37.4 ,38.3 ,39.6 ,39.9 ,41.0 ,38.3 ,43.7 ,182.9 ,25.0 ,25.0 ,26.7 ,5.57 ,500 ,-,16.43 ,-,0.45 ,20.1 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,32 ,58.07 ,""
2013/7/29 23:00,-1018 ,-1659 ,DS,DS,44.0 ,36.4 ,39.6 ,39.3 ,0.23 ,36.6 ,39.7 ,30.9 ,38.9 ,38.9 ,38.5 ,38.9 ,37.4 ,38.2 ,39.6 ,39.8 ,41.0 ,38.3 ,43.7 ,182.8 ,25.0 ,25.0 ,26.7 ,5.77 ,500 ,-,16.43 ,-,0.45 ,20.6 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,32 ,61.81 ,""
2013/7/30 5:00,-1005 ,-1660 ,DS,DS,44.0 ,36.4 ,39.5 ,39.3 ,0.22 ,36.6 ,39.7 ,30.9 ,38.9 ,38.9 ,38.5 ,38.9 ,37.4 ,38.2 ,39.6 ,39.8 ,41.2 ,38.3 ,43.6 ,182.7 ,25.0 ,25.1 ,26.7 ,5.83 ,500 ,-,16.43 ,-,0.45 ,20.3 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,31 ,62.13 ,""
2013/7/30 11:00,-1016 ,-1660 ,DS,DS,44.0 ,36.4 ,39.5 ,39.3 ,0.22 ,36.7 ,39.6 ,30.9 ,39.0 ,38.9 ,38.5 ,38.9 ,37.5 ,38.3 ,39.7 ,39.9 ,41.3 ,38.3 ,43.7 ,182.8 ,25.0 ,25.1 ,26.8 ,5.80 ,500 ,-,16.43 ,-,0.45 ,20.4 ,0.11 ,0.11 ,1.91 ,1.16 ,0.15 ,,-,64.90 ,""
2013/7/30 17:00,-1008 ,-1653 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.21 ,36.7 ,39.7 ,30.9 ,39.0 ,38.9 ,38.6 ,38.9 ,37.5 ,38.3 ,39.7 ,39.9 ,41.3 ,38.3 ,43.7 ,182.7 ,25.0 ,25.1 ,26.9 ,5.83 ,500 ,-,16.43 ,-,0.45 ,20.6 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,-,64.91 ,""
2013/7/30 23:00,-1027 ,-1665 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.25 ,36.7 ,39.7 ,31.0 ,38.9 ,38.9 ,38.6 ,38.9 ,37.4 ,38.2 ,39.7 ,39.9 ,41.2 ,38.4 ,43.7 ,182.8 ,25.1 ,25.1 ,27.0 ,5.80 ,499 ,-,16.41 ,-,0.45 ,20.3 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,-,64.93 ,""
2013/7/31 5:00,-1027 ,-1668 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.25 ,36.6 ,39.7 ,31.0 ,38.9 ,38.9 ,38.5 ,38.9 ,37.4 ,38.2 ,39.6 ,39.9 ,41.2 ,38.4 ,43.7 ,182.8 ,25.1 ,25.1 ,27.1 ,5.80 ,499 ,-,16.41 ,-,0.45 ,20.5 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,-,64.96 ,""
2013/7/31 11:00,-1038 ,-1664 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.25 ,36.6 ,39.7 ,31.0 ,38.8 ,38.9 ,38.6 ,38.9 ,37.4 ,38.2 ,39.7 ,39.9 ,41.1 ,38.4 ,43.7 ,183.0 ,25.1 ,25.1 ,27.2 ,5.77 ,499 ,-,16.41 ,-,0.45 ,20.5 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,-,64.97 ,""
2013/7/31 17:00,-1033 ,-1665 ,DS,DS,44.0 ,36.4 ,39.5 ,39.5 ,0.26 ,36.5 ,39.7 ,31.0 ,38.8 ,38.9 ,38.6 ,38.9 ,37.4 ,38.1 ,39.7 ,39.9 ,41.0 ,38.4 ,43.7 ,182.9 ,25.1 ,25.2 ,27.2 ,5.80 ,499 ,-,16.41 ,-,0.45 ,20.4 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,39 ,50.83 ,""
2013/7/31 23:00,-1042 ,-1664 ,DS,DS,43.9 ,36.4 ,39.5 ,39.4 ,0.27 ,36.5 ,39.7 ,31.0 ,38.8 ,38.9 ,38.6 ,38.9 ,37.4 ,38.0 ,39.7 ,39.9 ,40.9 ,38.4 ,43.7 ,182.9 ,25.1 ,25.2 ,27.2 ,5.80 ,499 ,-,16.41 ,-,0.45 ,20.5 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,39 ,45.38 ,""
2013/8/1 5:00,-1032 ,-1666 ,DS,DS,43.9 ,36.4 ,39.5 ,39.3 ,0.27 ,36.5 ,39.7 ,31.0 ,38.8 ,38.9 ,38.6 ,38.9 ,37.3 ,38.0 ,39.7 ,39.9 ,41.0 ,38.4 ,43.7 ,182.8 ,25.2 ,25.2 ,27.2 ,6.04 ,499 ,-,16.41 ,-,0.45 ,20.0 ,0.10 ,0.11 ,1.91 ,1.16 ,0.15 ,,38 ,48.02 ,""
2013/8/1 11:00,-1043 ,-1670 ,DS,DS,43.9 ,36.5 ,39.5 ,39.3 ,0.27 ,36.5 ,39.7 ,31.0 ,38.8 ,38.9 ,38.6 ,39.0 ,37.4 ,37.9 ,39.7 ,39.9 ,41.1 ,38.4 ,43.7 ,183.0 ,25.2 ,25.2 ,27.1 ,5.74 ,499 ,-,16.41 ,-,0.45 ,19.9 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,38 ,45.78 ,""
2013/8/1 17:00,-1054 ,-1673 ,DS,DS,44.0 ,36.5 ,39.5 ,39.3 ,0.28 ,36.5 ,39.7 ,31.0 ,38.8 ,38.9 ,38.6 ,39.0 ,37.4 ,38.0 ,39.7 ,39.9 ,41.2 ,38.4 ,43.7 ,183.0 ,25.2 ,25.2 ,26.9 ,4.50 ,499 ,-,16.41 ,-,0.45 ,20.1 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,37 ,45.33 ,""
2013/8/1 23:00,-1077 ,-1677 ,DS,DS,44.0 ,36.5 ,39.5 ,39.3 ,0.33 ,36.5 ,39.7 ,30.9 ,38.8 ,38.9 ,38.6 ,39.0 ,37.4 ,37.9 ,39.7 ,39.9 ,41.2 ,38.4 ,43.7 ,183.1 ,25.2 ,25.2 ,26.8 ,4.50 ,499 ,-,16.41 ,-,0.45 ,20.6 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,36 ,45.42 ,""
2013/8/2 5:00,-1088 ,-1686 ,DS,DS,44.0 ,36.5 ,39.5 ,39.3 ,0.32 ,36.5 ,39.7 ,30.9 ,38.9 ,38.9 ,38.6 ,39.0 ,37.5 ,37.9 ,39.7 ,39.9 ,41.2 ,38.4 ,43.7 ,183.1 ,25.2 ,25.2 ,26.7 ,4.57 ,499 ,-,16.41 ,-,0.45 ,20.6 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,36 ,44.18 ,""
2013/8/2 11:00,-1099 ,-1686 ,DS,DS,44.0 ,36.5 ,39.5 ,39.4 ,0.33 ,36.6 ,39.7 ,30.8 ,39.0 ,38.9 ,38.6 ,39.0 ,37.6 ,37.9 ,39.7 ,40.0 ,41.1 ,38.5 ,43.8 ,183.2 ,25.2 ,25.2 ,26.4 ,4.44 ,499 ,-,16.41 ,-,0.45 ,20.0 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,36 ,41.80 ,""
2013/8/2 17:00,-1099 ,-1684 ,DS,DS,44.0 ,36.4 ,39.5 ,39.4 ,0.31 ,36.7 ,39.7 ,30.8 ,39.0 ,38.9 ,38.6 ,39.0 ,37.6 ,38.0 ,39.7 ,39.9 ,41.0 ,38.5 ,43.8 ,183.2 ,25.2 ,25.3 ,26.2 ,4.47 ,511 ,-,16.58 ,-,0.46 ,20.2 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,35 ,40.74 ,""
2013/8/2 23:00,-1112 ,-1692 ,DS,DS,44.0 ,36.4 ,39.5 ,39.5 ,0.30 ,36.6 ,39.7 ,30.7 ,39.0 ,38.9 ,38.6 ,39.0 ,37.6 ,38.0 ,39.7 ,39.9 ,40.9 ,38.5 ,43.8 ,183.3 ,25.2 ,25.3 ,25.9 ,4.57 ,511 ,-,16.58 ,-,0.46 ,20.7 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,35 ,41.24 ,""
2013/8/3 5:00,-1104 ,-1684 ,DS,DS,44.0 ,36.4 ,39.5 ,39.5 ,0.29 ,36.6 ,39.7 ,30.7 ,39.0 ,38.9 ,38.7 ,39.0 ,37.6 ,38.0 ,39.7 ,39.9 ,40.9 ,38.5 ,43.8 ,183.3 ,25.2 ,25.3 ,25.6 ,4.50 ,511 ,-,16.58 ,-,0.46 ,20.5 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,34 ,40.25 ,""
2013/8/3 11:00,-1096 ,-1681 ,DS,DS,43.9 ,36.4 ,39.6 ,39.5 ,0.24 ,36.6 ,39.7 ,30.7 ,39.0 ,38.9 ,38.6 ,39.0 ,37.6 ,38.1 ,39.7 ,39.9 ,40.9 ,38.5 ,43.9 ,183.3 ,25.2 ,25.3 ,25.4 ,4.47 ,511 ,-,16.58 ,-,0.46 ,20.4 ,0.10 ,0.11 ,1.90 ,1.17 ,0.15 ,,34 ,38.63 ,""
2013/8/3 17:00,-1072 ,-1674 ,DS,DS,43.9 ,36.4 ,39.6 ,39.5 ,0.22 ,36.7 ,39.7 ,30.8 ,39.0 ,39.0 ,38.7 ,39.0 ,37.6 ,38.1 ,39.7 ,39.9 ,40.9 ,38.5 ,43.8 ,183.1 ,25.3 ,25.3 ,25.4 ,4.53 ,511 ,-,16.58 ,-,0.46 ,20.5 ,0.10 ,0.11 ,1.90 ,1.17 ,0.15 ,,34 ,38.19 ,""
2013/8/3 23:00,-1082 ,-1683 ,DS,DS,43.9 ,36.5 ,39.5 ,39.6 ,0.23 ,36.7 ,39.7 ,30.9 ,39.0 ,38.9 ,38.6 ,39.0 ,37.6 ,38.2 ,39.7 ,39.9 ,40.9 ,38.5 ,43.8 ,183.2 ,25.3 ,25.3 ,25.6 ,4.60 ,511 ,-,16.58 ,-,0.46 ,20.0 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,34 ,37.78 ,""
2013/8/4 5:00,-1080 ,-1676 ,DS,DS,43.9 ,36.4 ,39.5 ,39.5 ,0.24 ,36.7 ,39.7 ,30.8 ,39.1 ,38.9 ,38.7 ,39.0 ,37.6 ,38.2 ,39.7 ,40.0 ,40.9 ,38.5 ,43.9 ,183.2 ,25.3 ,25.4 ,25.7 ,4.50 ,511 ,-,16.58 ,-,0.46 ,20.0 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,34 ,37.07 ,""
2013/8/4 11:00,-1079 ,-1677 ,DS,DS,43.9 ,36.4 ,39.6 ,39.5 ,0.23 ,36.7 ,39.7 ,30.9 ,39.0 ,38.9 ,38.7 ,39.0 ,37.6 ,38.2 ,39.7 ,39.9 ,40.9 ,38.5 ,43.8 ,183.3 ,25.3 ,25.3 ,25.8 ,4.50 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,34 ,36.54 ,""
2013/8/4 17:00,-1052 ,-1671 ,DS,DS,44.4 ,36.5 ,39.6 ,39.6 ,0.21 ,36.7 ,39.7 ,30.9 ,39.0 ,39.0 ,39.9 ,39.1 ,37.7 ,38.2 ,39.7 ,39.9 ,40.9 ,38.6 ,43.9 ,183.1 ,25.4 ,25.4 ,25.9 ,4.50 ,511 ,-,16.58 ,-,0.46 ,20.0 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,34 ,35.96 ,""
2013/8/4 23:00,-1061 ,-1677 ,DS,DS,44.4 ,36.5 ,39.6 ,39.4 ,0.21 ,36.5 ,39.7 ,31.0 ,38.9 ,39.0 ,39.9 ,39.1 ,37.5 ,38.0 ,39.7 ,40.0 ,40.9 ,38.6 ,43.7 ,183.1 ,25.4 ,25.4 ,25.9 ,4.63 ,511 ,-,16.58 ,-,0.46 ,20.4 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,35 ,36.23 ,""
2013/8/5 5:00,-1063 ,-1672 ,DS,DS,44.4 ,36.5 ,39.5 ,39.3 ,0.21 ,36.4 ,39.8 ,30.9 ,38.8 ,39.0 ,39.9 ,39.2 ,37.4 ,37.9 ,39.8 ,40.0 ,40.9 ,38.6 ,43.7 ,183.1 ,25.4 ,25.4 ,26.1 ,4.60 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,35 ,35.56 ,""
2013/8/5 11:00,-1060 ,-1671 ,DS,DS,44.4 ,36.6 ,39.5 ,39.2 ,0.20 ,36.5 ,39.8 ,31.0 ,38.9 ,39.0 ,39.9 ,39.2 ,37.4 ,37.8 ,39.8 ,40.0 ,40.9 ,38.6 ,43.7 ,183.1 ,25.4 ,25.4 ,26.2 ,4.60 ,511 ,-,16.58 ,-,0.46 ,20.7 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,35 ,33.49 ,""
2013/8/5 17:00,-1037 ,-1670 ,DS,DS,44.4 ,36.6 ,39.5 ,39.3 ,0.24 ,36.6 ,39.8 ,31.1 ,38.9 ,39.1 ,40.0 ,39.2 ,37.4 ,37.9 ,39.8 ,40.1 ,40.9 ,38.6 ,43.7 ,183.0 ,25.4 ,25.4 ,26.4 ,4.63 ,511 ,-,16.58 ,-,0.46 ,20.5 ,0.10 ,0.11 ,1.90 ,1.16 ,0.15 ,,35 ,33.04 ,""
2013/8/5 23:00,-1050 ,-1672 ,DS,DS,44.4 ,36.6 ,39.6 ,39.2 ,0.24 ,36.6 ,39.8 ,31.2 ,38.9 ,39.1 ,40.0 ,39.2 ,37.4 ,37.9 ,39.8 ,40.1 ,41.0 ,38.7 ,43.7 ,183.1 ,25.4 ,25.4 ,26.8 ,4.73 ,511 ,-,16.58 ,-,0.46 ,20.0 ,0.09 ,0.10 ,1.90 ,1.17 ,0.15 ,,35 ,33.68 ,""
2013/8/6 5:00,-1043 ,-1672 ,DS,DS,44.4 ,36.6 ,39.6 ,39.2 ,0.24 ,36.7 ,39.9 ,31.3 ,38.9 ,39.1 ,40.0 ,39.3 ,37.4 ,37.8 ,39.8 ,40.1 ,41.0 ,38.7 ,43.7 ,183.0 ,25.4 ,25.4 ,27.1 ,5.00 ,511 ,-,16.58 ,-,0.46 ,20.2 ,0.09 ,0.10 ,1.90 ,1.16 ,0.15 ,,35 ,37.31 ,""
2013/8/6 11:00,-1037 ,-1663 ,DS,DS,44.4 ,36.6 ,39.6 ,39.2 ,0.24 ,36.7 ,39.9 ,31.4 ,38.9 ,39.2 ,40.1 ,39.3 ,37.4 ,37.8 ,39.9 ,40.1 ,41.0 ,38.7 ,43.8 ,183.1 ,25.4 ,25.5 ,27.4 ,5.00 ,511 ,-,16.58 ,-,0.46 ,19.5 ,0.09 ,0.10 ,1.90 ,1.16 ,0.15 ,,34 ,36.07 ,""
2013/8/6 17:00,-1027 ,-1672 ,DS,DS,44.4 ,36.6 ,39.6 ,39.3 ,0.24 ,36.8 ,39.9 ,31.4 ,38.9 ,39.2 ,40.1 ,39.3 ,37.4 ,37.8 ,39.9 ,40.1 ,41.0 ,38.8 ,43.8 ,182.9 ,25.4 ,25.4 ,27.6 ,5.13 ,511 ,-,16.58 ,-,0.46 ,19.5 ,0.09 ,0.10 ,1.90 ,1.17 ,0.15 ,,34 ,37.37 ,""
2013/8/6 23:00,-1035 ,-1671 ,DS,DS,44.4 ,36.7 ,39.6 ,39.3 ,0.24 ,36.8 ,39.9 ,31.5 ,39.0 ,39.2 ,40.1 ,39.4 ,37.5 ,37.9 ,39.9 ,40.2 ,41.1 ,38.8 ,43.9 ,183.1 ,25.4 ,25.5 ,27.9 ,5.23 ,511 ,-,16.58 ,-,0.46 ,19.6 ,0.09 ,0.10 ,1.90 ,1.16 ,0.15 ,,34 ,37.36 ,""
2013/8/7 5:00,-1034 ,-1672 ,DS,DS,44.4 ,36.7 ,39.7 ,39.3 ,0.25 ,36.8 ,40.0 ,31.5 ,39.0 ,39.2 ,40.1 ,39.4 ,37.5 ,37.9 ,39.9 ,40.2 ,41.0 ,38.8 ,43.9 ,183.0 ,25.5 ,25.5 ,28.1 ,5.23 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.09 ,0.10 ,1.90 ,1.16 ,0.15 ,,35 ,36.79 ,""
2013/8/7 11:00,-1021 ,-1667 ,DS,DS,44.3 ,36.7 ,39.7 ,39.3 ,0.23 ,36.8 ,40.0 ,31.5 ,39.0 ,39.2 ,40.1 ,39.4 ,37.6 ,37.9 ,40.0 ,40.3 ,41.1 ,38.8 ,43.9 ,182.9 ,25.5 ,25.5 ,28.2 ,5.13 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.09 ,0.10 ,1.90 ,1.16 ,0.15 ,,32 ,46.72 ,""
2013/8/7 17:00,-1008 ,-1666 ,DS,DS,44.3 ,36.7 ,39.7 ,39.4 ,0.23 ,36.8 ,40.0 ,31.6 ,39.0 ,39.3 ,40.1 ,39.4 ,37.6 ,38.0 ,40.0 ,40.3 ,41.1 ,38.9 ,44.0 ,182.8 ,25.5 ,25.5 ,28.3 ,5.13 ,511 ,-,16.58 ,-,0.46 ,20.5 ,0.09 ,0.10 ,1.90 ,1.16 ,0.15 ,,35 ,51.98 ,""
2013/8/7 23:00,-1009 ,-1664 ,DS,DS,44.3 ,36.8 ,39.7 ,39.4 ,0.24 ,36.8 ,40.0 ,31.7 ,39.0 ,39.2 ,40.1 ,39.4 ,37.6 ,38.0 ,40.0 ,40.3 ,41.1 ,38.9 ,43.9 ,182.8 ,25.5 ,25.5 ,28.4 ,5.10 ,511 ,-,16.58 ,-,0.46 ,20.2 ,0.09 ,0.10 ,1.90 ,1.16 ,0.15 ,,36 ,51.48 ,""
2013/8/8 5:00,-1014 ,-1672 ,DS,DS,44.3 ,36.8 ,39.7 ,39.4 ,0.24 ,36.9 ,40.1 ,31.6 ,39.1 ,39.3 ,40.1 ,39.5 ,37.7 ,38.1 ,40.0 ,40.3 ,41.2 ,39.0 ,44.0 ,182.8 ,25.5 ,25.5 ,28.4 ,5.13 ,511 ,-,16.58 ,-,0.46 ,20.2 ,0.09 ,0.10 ,1.89 ,1.16 ,0.15 ,,36 ,50.54 ,""
2013/8/8 11:00,-1007 ,-1670 ,DS,DS,44.3 ,36.8 ,39.7 ,39.5 ,0.24 ,36.9 ,40.1 ,31.7 ,39.1 ,39.3 ,40.2 ,39.5 ,37.7 ,38.1 ,40.0 ,40.3 ,41.2 ,39.0 ,44.2 ,182.8 ,25.5 ,25.5 ,28.4 ,5.10 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.09 ,0.10 ,1.89 ,1.16 ,0.15 ,,36 ,49.85 ,""
2013/8/8 17:00,-990 ,-1665 ,DS,DS,44.3 ,36.8 ,39.8 ,39.5 ,0.22 ,36.9 ,40.1 ,31.7 ,39.1 ,39.3 ,40.2 ,39.5 ,37.8 ,38.1 ,40.0 ,40.3 ,41.2 ,39.0 ,44.3 ,182.7 ,25.5 ,25.6 ,28.4 ,5.07 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.09 ,0.10 ,1.89 ,1.16 ,0.15 ,,36 ,49.44 ,""
2013/8/8 23:00,-996 ,-1665 ,DS,DS,44.3 ,36.8 ,39.8 ,39.5 ,0.23 ,37.0 ,40.1 ,31.7 ,39.1 ,39.3 ,40.2 ,39.5 ,37.7 ,38.1 ,40.1 ,40.4 ,41.2 ,39.0 ,44.3 ,182.8 ,25.5 ,25.5 ,28.5 ,5.10 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.09 ,0.10 ,1.89 ,1.16 ,0.15 ,,36 ,48.68 ,""
2013/8/9 5:00,-983 ,-1666 ,DS,DS,44.4 ,36.9 ,39.8 ,39.5 ,0.23 ,37.0 ,40.1 ,31.7 ,39.2 ,39.3 ,40.2 ,39.5 ,37.8 ,38.1 ,40.1 ,40.4 ,41.2 ,39.1 ,44.3 ,182.7 ,25.5 ,25.6 ,28.5 ,5.10 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.09 ,0.10 ,1.89 ,1.16 ,0.15 ,,36 ,47.88 ,""
2013/8/9 11:00,-979 ,-1663 ,DS,DS,44.4 ,36.9 ,39.9 ,39.5 ,0.22 ,37.0 ,40.1 ,31.7 ,39.2 ,39.4 ,40.2 ,39.5 ,37.8 ,38.2 ,40.1 ,40.4 ,41.2 ,39.1 ,44.3 ,182.6 ,25.6 ,25.6 ,28.5 ,5.00 ,511 ,-,16.58 ,-,0.46 ,20.3 ,0.09 ,0.09 ,1.89 ,1.16 ,0.15 ,,36 ,47.05 ,""
2013/8/9 17:00,-962 ,-1661 ,DS,DS,44.4 ,36.9 ,39.9 ,39.7 ,0.22 ,37.0 ,40.2 ,31.8 ,39.2 ,39.4 ,40.3 ,39.6 ,37.8 ,38.2 ,40.1 ,40.4 ,41.2 ,39.1 ,44.3 ,182.6 ,25.6 ,25.6 ,28.7 ,5.03 ,511 ,-,16.58 ,-,0.46 ,20.1 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,37 ,46.81 ,""
2013/8/9 23:00,-973 ,-1666 ,DS,DS,44.4 ,36.9 ,39.9 ,39.6 ,0.21 ,37.1 ,40.2 ,31.9 ,39.2 ,39.5 ,40.3 ,39.6 ,37.8 ,38.2 ,40.1 ,40.5 ,41.3 ,39.2 ,44.4 ,182.7 ,25.6 ,25.6 ,28.9 ,5.03 ,511 ,-,16.58 ,-,0.46 ,19.9 ,0.09 ,0.09 ,1.89 ,1.16 ,0.15 ,,37 ,46.42 ,""
2013/8/10 5:00,-964 ,-1662 ,DS,DS,44.4 ,37.0 ,40.0 ,39.7 ,0.22 ,37.0 ,40.2 ,31.9 ,39.2 ,39.5 ,40.3 ,39.6 ,37.7 ,38.2 ,40.2 ,40.5 ,41.3 ,39.2 ,44.3 ,182.6 ,25.6 ,25.6 ,29.1 ,5.00 ,510 ,-,16.56 ,-,0.46 ,20.0 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,37 ,45.85 ,""
2013/8/10 11:00,-972 ,-1667 ,DS,DS,44.6 ,37.0 ,39.9 ,39.6 ,0.22 ,37.1 ,40.3 ,32.0 ,39.3 ,39.5 ,39.5 ,39.6 ,37.7 ,38.2 ,40.2 ,40.5 ,41.3 ,39.2 ,44.4 ,182.7 ,25.6 ,25.6 ,29.2 ,5.00 ,510 ,-,16.56 ,-,0.46 ,20.1 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,38 ,45.68 ,""
2013/8/10 17:00,-966 ,-1662 ,DS,DS,44.7 ,37.0 ,40.0 ,39.7 ,0.20 ,37.1 ,40.3 ,32.1 ,39.3 ,39.6 ,39.5 ,39.7 ,37.7 ,38.3 ,40.3 ,40.6 ,41.4 ,39.3 ,44.4 ,182.7 ,25.6 ,25.7 ,29.4 ,5.00 ,510 ,-,16.56 ,-,0.46 ,20.4 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,39 ,45.64 ,""
2013/8/10 23:00,-983 ,-1668 ,DS,DS,44.7 ,37.0 ,40.0 ,39.6 ,0.22 ,37.1 ,40.4 ,32.1 ,39.4 ,39.6 ,39.5 ,39.7 ,37.7 ,38.4 ,40.3 ,40.6 ,41.4 ,39.3 ,44.5 ,182.8 ,25.7 ,25.7 ,29.6 ,5.05 ,510 ,-,16.56 ,-,0.46 ,20.1 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,39 ,45.17 ,""
2013/8/11 5:00,-978 ,-1667 ,DS,DS,44.8 ,37.1 ,40.1 ,39.7 ,0.22 ,37.2 ,40.5 ,32.2 ,39.4 ,39.7 ,39.6 ,39.8 ,37.8 ,38.4 ,40.3 ,40.6 ,41.5 ,39.4 ,44.5 ,182.9 ,25.7 ,25.7 ,29.8 ,5.00 ,510 ,-,16.56 ,-,0.46 ,20.3 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,39 ,44.23 ,""
2013/8/11 11:00,-977 ,-1667 ,DS,DS,44.8 ,37.2 ,40.1 ,39.7 ,0.22 ,37.3 ,40.5 ,32.3 ,39.5 ,39.7 ,39.6 ,39.8 ,37.8 ,38.4 ,40.4 ,40.7 ,41.4 ,39.5 ,44.6 ,182.9 ,25.7 ,25.7 ,29.8 ,5.00 ,510 ,-,16.56 ,-,0.46 ,20.3 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,39 ,43.39 ,""
2013/8/11 17:00,-967 ,-1666 ,DS,DS,44.8 ,37.2 ,40.2 ,39.7 ,0.21 ,37.3 ,40.6 ,32.3 ,39.5 ,39.8 ,39.6 ,39.9 ,37.9 ,38.5 ,40.5 ,40.8 ,41.5 ,39.5 ,44.7 ,182.8 ,25.7 ,25.7 ,29.9 ,4.92 ,510 ,-,16.56 ,-,0.46 ,20.3 ,0.08 ,0.09 ,1.89 ,1.16 ,0.14 ,,39 ,42.62 ,""
2013/8/11 23:00,-973 ,-1671 ,DS,DS,44.9 ,37.3 ,40.2 ,39.9 ,0.22 ,37.4 ,40.7 ,32.4 ,39.6 ,39.8 ,39.7 ,39.9 ,37.9 ,38.5 ,40.5 ,40.8 ,41.6 ,39.6 ,44.7 ,182.9 ,25.7 ,25.7 ,30.0 ,5.03 ,510 ,-,16.56 ,-,0.46 ,20.4 ,0.08 ,0.09 ,1.89 ,1.16 ,0.14 ,,39 ,41.71 ,""
2013/8/12 5:00,-973 ,-1669 ,DS,DS,44.9 ,37.3 ,40.3 ,39.8 ,0.22 ,37.5 ,40.7 ,32.4 ,39.6 ,39.8 ,39.7 ,39.9 ,37.9 ,38.6 ,40.5 ,40.9 ,41.7 ,39.6 ,44.8 ,182.9 ,25.7 ,25.7 ,29.9 ,4.87 ,510 ,-,16.56 ,-,0.46 ,20.0 ,0.08 ,0.09 ,1.89 ,1.16 ,0.14 ,,39 ,40.57 ,""
2013/8/12 11:00,-973 ,-1662 ,DS,DS,44.9 ,37.4 ,40.3 ,39.8 ,0.22 ,37.5 ,40.8 ,32.4 ,39.7 ,39.9 ,39.7 ,40.0 ,38.0 ,38.6 ,40.6 ,40.9 ,41.7 ,39.7 ,44.8 ,183.0 ,25.7 ,25.7 ,29.9 ,4.89 ,510 ,-,16.56 ,-,0.46 ,20.1 ,0.08 ,0.09 ,1.89 ,1.16 ,0.14 ,,39 ,39.59 ,""
2013/8/12 17:00,-953 ,-1666 ,DS,DS,45.0 ,37.4 ,40.3 ,39.8 ,0.22 ,37.6 ,40.8 ,32.5 ,39.7 ,40.0 ,39.8 ,40.0 ,38.1 ,38.7 ,40.6 ,40.9 ,41.7 ,39.7 ,44.9 ,182.7 ,25.7 ,25.8 ,29.8 ,4.92 ,475 ,-,16.08 ,-,0.43 ,20.3 ,0.08 ,0.09 ,1.89 ,1.16 ,0.14 ,,39 ,38.85 ,""
2013/8/12 23:00,-973 ,-1670 ,DS,DS,45.0 ,37.5 ,40.4 ,39.8 ,0.24 ,37.6 ,40.8 ,32.5 ,39.7 ,40.0 ,39.9 ,40.1 ,38.1 ,38.7 ,40.7 ,41.0 ,41.8 ,39.8 ,45.0 ,182.9 ,25.8 ,25.8 ,29.8 ,4.89 ,475 ,-,16.08 ,-,0.43 ,20.7 ,0.08 ,0.09 ,1.89 ,1.16 ,0.14 ,,39 ,37.72 ,""
2013/8/13 5:00,-982 ,-1672 ,DS,DS,45.1 ,37.5 ,40.4 ,40.0 ,0.24 ,37.6 ,40.9 ,32.4 ,39.8 ,40.1 ,39.9 ,40.1 ,38.1 ,38.8 ,40.7 ,41.1 ,41.8 ,39.8 ,45.0 ,183.0 ,25.8 ,25.8 ,29.7 ,4.76 ,475 ,-,16.08 ,-,0.43 ,20.3 ,0.09 ,0.09 ,1.89 ,1.16 ,0.15 ,,39 ,36.19 ,""
2013/8/13 11:00,-979 ,-1668 ,DS,DS,45.0 ,37.6 ,40.5 ,39.9 ,0.25 ,37.7 ,40.9 ,32.4 ,39.8 ,40.1 ,40.0 ,40.2 ,38.2 ,38.8 ,40.8 ,41.1 ,41.9 ,39.9 ,45.0 ,183.0 ,25.8 ,25.9 ,29.5 ,4.76 ,475 ,-,16.08 ,-,0.43 ,20.2 ,0.09 ,0.09 ,1.89 ,1.16 ,0.15 ,,38 ,35.04 ,""
2013/8/13 17:00,-969 ,-1666 ,DS,DS,45.1 ,37.7 ,40.5 ,40.0 ,0.25 ,37.7 ,41.0 ,32.4 ,39.8 ,40.1 ,40.0 ,40.2 ,38.2 ,38.8 ,40.8 ,41.1 ,41.9 ,39.9 ,45.1 ,182.8 ,25.8 ,25.8 ,29.1 ,4.76 ,475 ,-,16.08 ,-,0.43 ,20.5 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,38 ,34.08 ,""
2013/8/13 23:00,-981 ,-1675 ,DS,DS,45.1 ,37.7 ,40.5 ,40.0 ,0.24 ,37.8 ,41.0 ,32.5 ,39.9 ,40.2 ,40.1 ,40.3 ,38.3 ,38.9 ,40.9 ,41.2 ,42.0 ,40.0 ,45.1 ,183.0 ,25.8 ,25.9 ,29.0 ,4.76 ,475 ,-,16.08 ,-,0.43 ,20.3 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,38 ,33.06 ,""
2013/8/14 5:00,-991 ,-1673 ,DS,DS,45.2 ,37.8 ,40.6 ,40.1 ,0.24 ,37.9 ,41.1 ,32.4 ,39.9 ,40.2 ,40.1 ,40.3 ,38.3 ,38.8 ,40.9 ,41.2 ,42.0 ,40.0 ,45.2 ,183.0 ,25.8 ,25.9 ,28.8 ,4.63 ,475 ,-,16.08 ,-,0.43 ,20.2 ,0.09 ,0.10 ,1.89 ,1.16 ,0.15 ,,38 ,31.50 ,""
2013/8/14 11:00,-991 ,-1674 ,DS,DS,45.3 ,37.8 ,40.6 ,40.1 ,0.25 ,37.9 ,41.1 ,32.5 ,40.0 ,40.3 ,40.1 ,40.3 ,38.4 ,38.9 ,40.9 ,41.2 ,42.0 ,40.1 ,45.3 ,183.0 ,25.9 ,25.9 ,28.7 ,4.63 ,475 ,-,16.08 ,-,0.43 ,20.3 ,0.09 ,0.09 ,1.89 ,1.16 ,0.15 ,,38 ,52.36 ,""
2013/8/14 17:00,-980 ,-1663 ,DS,DS,45.3 ,37.9 ,40.7 ,40.2 ,0.24 ,37.9 ,41.1 ,32.5 ,40.0 ,40.3 ,40.2 ,40.4 ,38.5 ,39.0 ,41.0 ,41.3 ,42.1 ,40.1 ,45.3 ,183.0 ,25.9 ,25.9 ,28.5 ,4.63 ,475 ,-,16.08 ,-,0.43 ,20.4 ,0.09 ,0.09 ,1.89 ,1.16 ,0.15 ,,38 ,51.37 ,""
2013/8/14 23:00,-979 ,-1664 ,DS,DS,45.3 ,37.9 ,40.7 ,40.3 ,0.24 ,38.0 ,41.2 ,32.6 ,40.0 ,40.3 ,40.2 ,40.4 ,38.5 ,39.0 ,41.0 ,41.3 ,42.1 ,40.1 ,45.4 ,183.0 ,25.9 ,25.9 ,28.6 ,4.63 ,475 ,-,16.08 ,-,0.43 ,20.3 ,0.09 ,0.09 ,1.88 ,1.16 ,0.15 ,,38 ,50.34 ,""
2013/8/15 5:00,-982 ,-1673 ,DS,DS,45.4 ,37.9 ,40.7 ,40.3 ,0.24 ,38.1 ,41.2 ,32.5 ,40.0 ,40.3 ,40.2 ,40.4 ,38.5 ,39.0 ,41.0 ,41.3 ,42.1 ,40.2 ,45.4 ,183.0 ,25.9 ,25.9 ,28.5 ,4.63 ,475 ,-,16.08 ,-,0.43 ,20.4 ,0.08 ,0.09 ,1.88 ,1.16 ,0.15 ,,37 ,49.11 ,""
2013/8/15 11:00,-959 ,-1668 ,DS,DS,45.4 ,38.0 ,40.8 ,40.4 ,0.25 ,38.2 ,41.2 ,32.5 ,40.1 ,40.4 ,40.2 ,40.5 ,38.6 ,39.1 ,41.1 ,41.4 ,42.1 ,40.2 ,45.4 ,182.8 ,25.9 ,25.9 ,28.5 ,4.63 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.88 ,1.16 ,0.15 ,,37 ,47.96 ,""
2013/8/15 17:00,-935 ,-1665 ,DS,DS,45.4 ,38.0 ,40.8 ,40.4 ,0.25 ,38.2 ,41.3 ,32.6 ,40.1 ,40.4 ,40.3 ,40.5 ,38.7 ,39.1 ,41.1 ,41.4 ,42.2 ,40.3 ,45.5 ,182.7 ,25.9 ,26.0 ,28.5 ,4.53 ,475 ,-,16.08 ,-,0.43 ,20.1 ,0.08 ,0.09 ,1.88 ,1.16 ,0.15 ,,37 ,47.32 ,""
2013/8/15 23:00,-940 ,-1666 ,DS,DS,45.5 ,38.1 ,40.8 ,40.5 ,0.25 ,38.3 ,41.3 ,32.7 ,40.2 ,40.4 ,40.3 ,40.5 ,38.7 ,39.1 ,41.2 ,41.4 ,42.2 ,40.3 ,45.5 ,182.7 ,25.9 ,26.0 ,28.6 ,4.50 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,37 ,46.65 ,""
2013/8/16 5:00,-935 ,-1665 ,DS,DS,45.5 ,38.1 ,40.8 ,40.5 ,0.24 ,38.3 ,41.3 ,32.7 ,40.2 ,40.5 ,40.3 ,40.6 ,38.7 ,39.2 ,41.2 ,41.5 ,42.3 ,40.3 ,45.5 ,182.7 ,25.9 ,26.0 ,28.7 ,4.53 ,475 ,-,16.08 ,-,0.43 ,20.2 ,0.08 ,0.09 ,1.88 ,1.16 ,0.15 ,,37 ,45.79 ,""
2013/8/16 11:00,-928 ,-1664 ,DS,DS,45.6 ,38.1 ,40.9 ,40.5 ,0.25 ,38.4 ,41.4 ,32.7 ,40.2 ,40.5 ,40.3 ,40.6 ,38.8 ,39.2 ,41.2 ,41.5 ,42.3 ,40.3 ,45.5 ,182.7 ,26.0 ,26.0 ,28.9 ,4.40 ,475 ,-,16.08 ,-,0.43 ,20.2 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,37 ,44.84 ,""
2013/8/16 17:00,-909 ,-1664 ,DS,DS,45.6 ,38.2 ,40.9 ,40.5 ,0.24 ,38.4 ,41.3 ,32.7 ,40.3 ,40.5 ,40.4 ,40.6 ,38.8 ,39.2 ,41.2 ,41.5 ,42.3 ,40.3 ,45.6 ,182.6 ,26.0 ,26.0 ,29.0 ,4.40 ,475 ,-,16.08 ,-,0.43 ,20.2 ,0.08 ,0.09 ,1.88 ,1.16 ,0.15 ,,37 ,44.24 ,""
2013/8/16 23:00,-919 ,-1664 ,DS,DS,45.6 ,38.2 ,40.9 ,40.6 ,0.23 ,38.4 ,41.4 ,32.8 ,40.3 ,40.5 ,40.4 ,40.6 ,38.8 ,39.2 ,41.2 ,41.5 ,42.3 ,40.4 ,45.6 ,182.6 ,26.0 ,26.0 ,28.9 ,4.37 ,475 ,-,16.08 ,-,0.43 ,20.4 ,0.08 ,0.09 ,1.89 ,1.16 ,0.15 ,,37 ,43.54 ,""
2013/8/17 5:00,-917 ,-1670 ,DS,DS,45.7 ,38.3 ,40.9 ,40.6 ,0.23 ,38.5 ,41.4 ,32.7 ,40.3 ,40.5 ,40.4 ,40.6 ,38.8 ,39.2 ,41.2 ,41.6 ,42.3 ,40.4 ,45.5 ,182.6 ,26.0 ,26.0 ,28.8 ,4.27 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.89 ,1.15 ,0.15 ,,37 ,42.45 ,""
2013/8/17 11:00,-910 ,-1664 ,DS,DS,45.7 ,38.3 ,41.0 ,40.7 ,0.23 ,38.5 ,41.4 ,32.7 ,40.3 ,40.5 ,40.4 ,40.6 ,38.8 ,39.2 ,41.2 ,41.5 ,42.3 ,40.5 ,45.5 ,182.6 ,26.0 ,26.0 ,28.9 ,4.27 ,475 ,-,16.08 ,-,0.43 ,20.1 ,0.08 ,0.09 ,1.89 ,1.15 ,0.15 ,,37 ,41.58 ,""
2013/8/17 17:00,-889 ,-1665 ,DS,DS,45.7 ,38.3 ,41.0 ,40.6 ,0.24 ,38.6 ,41.4 ,32.8 ,40.3 ,40.6 ,40.4 ,40.6 ,38.9 ,39.3 ,41.3 ,41.6 ,42.4 ,40.4 ,45.6 ,182.4 ,26.0 ,26.0 ,29.0 ,4.16 ,475 ,-,16.08 ,-,0.43 ,20.3 ,0.08 ,0.09 ,1.88 ,1.15 ,0.15 ,,37 ,40.94 ,""
2013/8/17 23:00,-899 ,-1663 ,DS,DS,45.7 ,38.3 ,41.0 ,40.6 ,0.24 ,38.6 ,41.5 ,32.9 ,40.3 ,40.6 ,40.4 ,40.7 ,38.9 ,39.3 ,41.3 ,41.6 ,42.4 ,40.4 ,45.5 ,182.5 ,26.0 ,26.0 ,28.9 ,4.11 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.88 ,1.15 ,0.15 ,,37 ,40.23 ,""
2013/8/18 5:00,-896 ,-1659 ,DS,DS,45.8 ,38.4 ,41.0 ,40.7 ,0.23 ,38.6 ,41.5 ,32.8 ,40.4 ,40.6 ,40.5 ,40.7 ,39.0 ,39.4 ,41.4 ,41.6 ,42.4 ,40.5 ,45.5 ,182.4 ,26.0 ,26.1 ,28.8 ,4.06 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.89 ,1.15 ,0.15 ,,37 ,39.16 ,""
2013/8/18 11:00,-890 ,-1662 ,DS,DS,45.8 ,38.4 ,41.1 ,40.7 ,0.23 ,38.6 ,41.5 ,32.9 ,40.4 ,40.6 ,40.5 ,40.7 ,39.0 ,39.4 ,41.4 ,41.7 ,42.5 ,40.5 ,45.6 ,182.4 ,26.1 ,26.1 ,29.0 ,3.90 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.88 ,1.15 ,0.15 ,,37 ,38.19 ,""
2013/8/18 17:00,-869 ,-1662 ,DS,DS,45.8 ,38.4 ,41.1 ,40.7 ,0.23 ,38.7 ,41.5 ,32.9 ,40.4 ,40.6 ,40.5 ,40.7 ,39.0 ,39.4 ,41.4 ,41.7 ,42.6 ,40.5 ,45.5 ,182.3 ,26.1 ,26.1 ,28.9 ,3.90 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.89 ,1.15 ,0.15 ,,37 ,37.46 ,""
2013/8/18 23:00,-896 ,-1668 ,DS,DS,45.8 ,38.5 ,41.1 ,40.8 ,0.24 ,38.7 ,41.5 ,32.9 ,40.4 ,40.6 ,40.5 ,40.7 ,39.0 ,39.4 ,41.4 ,41.7 ,42.5 ,40.5 ,45.5 ,182.4 ,26.1 ,26.1 ,28.7 ,3.90 ,475 ,-,16.08 ,-,0.43 ,19.8 ,0.08 ,0.09 ,1.88 ,1.15 ,0.15 ,,37 ,36.57 ,""
2013/8/19 5:00,-890 ,-1664 ,DS,DS,45.8 ,38.5 ,41.1 ,40.8 ,0.24 ,38.7 ,41.5 ,32.9 ,40.4 ,40.7 ,40.6 ,40.8 ,39.1 ,39.4 ,41.4 ,41.7 ,42.6 ,40.6 ,45.5 ,182.4 ,26.1 ,26.2 ,28.6 ,3.77 ,475 ,-,16.08 ,-,0.43 ,20.1 ,0.08 ,0.09 ,1.88 ,1.15 ,0.15 ,,37 ,35.46 ,""
2013/8/19 11:00,-888 ,-1658 ,DS,DS,45.9 ,38.5 ,41.2 ,40.7 ,0.24 ,38.7 ,41.5 ,32.9 ,40.5 ,40.7 ,40.6 ,40.8 ,39.1 ,39.5 ,41.5 ,41.7 ,42.6 ,40.5 ,45.5 ,182.4 ,26.1 ,26.2 ,28.7 ,3.74 ,475 ,-,16.08 ,-,0.43 ,20.1 ,0.08 ,0.09 ,1.89 ,1.15 ,0.15 ,,37 ,34.61 ,""
2013/8/19 17:00,-874 ,-1660 ,DS,DS,45.9 ,38.5 ,41.2 ,40.8 ,0.24 ,38.7 ,41.6 ,32.9 ,40.5 ,40.7 ,40.6 ,40.8 ,39.1 ,39.5 ,41.5 ,41.7 ,42.5 ,40.6 ,45.6 ,182.3 ,26.2 ,26.2 ,28.7 ,3.67 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.89 ,1.15 ,0.14 ,,37 ,33.99 ,""
2013/8/19 23:00,-883 ,-1662 ,DS,DS,45.9 ,38.6 ,41.2 ,40.8 ,0.24 ,38.7 ,41.6 ,32.9 ,40.5 ,40.7 ,40.6 ,40.8 ,39.1 ,39.4 ,41.4 ,41.7 ,42.5 ,40.6 ,45.5 ,182.4 ,26.2 ,26.2 ,28.6 ,3.57 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.09 ,0.09 ,1.89 ,1.15 ,0.14 ,,37 ,33.35 ,""
2013/8/20 5:00,-874 ,-1665 ,DS,DS,45.9 ,38.5 ,41.2 ,40.8 ,0.23 ,38.8 ,41.6 ,32.9 ,40.5 ,40.7 ,40.6 ,40.8 ,39.1 ,39.4 ,41.5 ,41.7 ,42.5 ,40.6 ,45.6 ,182.3 ,26.2 ,26.2 ,28.6 ,3.51 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.09 ,0.09 ,1.88 ,1.15 ,0.14 ,,37 ,32.47 ,""
2013/8/20 11:00,-888 ,-1666 ,DS,DS,45.9 ,38.5 ,41.2 ,40.8 ,0.24 ,38.8 ,41.6 ,32.9 ,40.5 ,40.7 ,40.6 ,40.8 ,39.1 ,39.5 ,41.5 ,41.7 ,42.6 ,40.6 ,45.6 ,182.4 ,26.2 ,26.2 ,28.6 ,3.38 ,475 ,-,16.08 ,-,0.43 ,20.1 ,0.09 ,0.09 ,1.88 ,1.15 ,0.14 ,,37 ,31.52 ,""
2013/8/20 17:00,-881 ,-1670 ,DS,DS,46.0 ,38.5 ,41.2 ,40.8 ,0.24 ,38.8 ,41.7 ,32.9 ,40.5 ,40.8 ,40.6 ,40.9 ,39.2 ,39.6 ,41.5 ,41.8 ,42.7 ,40.6 ,45.6 ,182.4 ,26.2 ,26.3 ,28.6 ,3.51 ,475 ,-,16.08 ,-,0.43 ,20.1 ,0.09 ,0.10 ,1.88 ,1.15 ,0.14 ,,37 ,32.12 ,""
2013/8/20 23:00,-890 ,-1664 ,DS,DS,46.0 ,38.6 ,41.3 ,40.9 ,0.24 ,38.8 ,41.7 ,32.9 ,40.5 ,40.8 ,40.7 ,40.9 ,39.2 ,39.6 ,41.5 ,41.8 ,42.7 ,40.6 ,45.6 ,182.4 ,26.3 ,26.3 ,28.6 ,3.51 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.09 ,0.10 ,1.89 ,1.15 ,0.14 ,,37 ,31.18 ,""
2013/8/21 5:00,-894 ,-1668 ,DS,DS,46.0 ,38.6 ,41.3 ,40.9 ,0.24 ,38.8 ,41.7 ,32.9 ,40.6 ,40.8 ,40.7 ,40.9 ,39.2 ,39.7 ,41.6 ,41.8 ,42.8 ,40.7 ,45.6 ,182.4 ,26.3 ,26.3 ,28.6 ,3.51 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.09 ,0.10 ,1.89 ,1.15 ,0.14 ,,37 ,30.19 ,""
2013/8/21 11:00,-898 ,-1666 ,DS,DS,46.1 ,38.7 ,41.3 ,40.9 ,0.24 ,38.8 ,41.7 ,32.9 ,40.6 ,40.9 ,40.7 ,40.9 ,39.3 ,39.7 ,41.6 ,41.8 ,42.7 ,40.7 ,45.7 ,182.5 ,26.3 ,26.3 ,28.7 ,3.51 ,475 ,-,16.08 ,-,0.43 ,20.1 ,0.09 ,0.10 ,1.89 ,1.15 ,0.14 ,,37 ,29.13 ,""
2013/8/21 17:00,-894 ,-1662 ,DS,DS,46.2 ,38.8 ,41.4 ,41.0 ,0.24 ,38.8 ,41.7 ,32.9 ,40.6 ,40.9 ,40.7 ,41.0 ,39.3 ,39.7 ,41.6 ,41.9 ,42.8 ,40.7 ,45.7 ,182.6 ,26.3 ,26.3 ,28.6 ,3.41 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.09 ,0.10 ,1.89 ,1.15 ,0.14 ,,37 ,55.02 ,""
2013/8/21 23:00,-903 ,-1668 ,DS,DS,46.2 ,38.9 ,41.4 ,41.0 ,0.24 ,38.9 ,41.7 ,32.9 ,40.6 ,40.9 ,40.7 ,40.9 ,39.4 ,39.7 ,41.6 ,41.9 ,42.8 ,40.7 ,45.7 ,182.6 ,26.3 ,26.3 ,28.5 ,3.30 ,475 ,-,16.08 ,-,0.43 ,20.0 ,0.09 ,0.10 ,1.89 ,1.15 ,0.14 ,,37 ,54.15 ,""
