,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2013/8/22 5:00,-907 ,-1670 ,DS,DS,46.2 ,38.8 ,41.4 ,41.0 ,0.24 ,38.9 ,41.8 ,33.0 ,40.6 ,40.9 ,40.7 ,40.9 ,39.3 ,39.7 ,41.7 ,41.9 ,42.8 ,40.8 ,45.7 ,182.6 ,26.3 ,26.3 ,28.4 ,3.28 ,476 ,-,16.10 ,-,0.43 ,20.0 ,0.09 ,0.10 ,1.89 ,1.15 ,0.14 ,,37 ,53.02 ,""
2013/8/22 11:00,-917 ,-1668 ,DS,DS,46.2 ,38.8 ,41.5 ,41.0 ,0.24 ,38.9 ,41.8 ,33.0 ,40.6 ,40.9 ,40.7 ,41.0 ,39.3 ,39.7 ,41.7 ,41.9 ,42.8 ,40.8 ,45.7 ,182.7 ,26.3 ,26.4 ,28.7 ,3.28 ,476 ,-,16.10 ,-,0.43 ,20.0 ,0.09 ,0.10 ,1.89 ,1.15 ,0.14 ,,37 ,52.02 ,""
2013/8/22 17:00,-895 ,-1658 ,DS,DS,46.2 ,38.9 ,41.4 ,41.0 ,0.24 ,38.8 ,41.8 ,33.0 ,40.6 ,40.9 ,40.8 ,41.0 ,39.3 ,39.7 ,41.7 ,42.0 ,42.8 ,40.8 ,45.8 ,182.5 ,26.3 ,26.4 ,28.6 ,5.83 ,476 ,-,16.10 ,-,0.43 ,20.1 ,0.09 ,0.09 ,1.89 ,1.15 ,0.14 ,,37 ,50.08 ,""
2013/8/22 23:00,-903 ,-1662 ,DS,DS,46.2 ,38.9 ,41.5 ,41.0 ,0.24 ,38.9 ,41.8 ,33.0 ,40.6 ,40.9 ,40.8 ,41.0 ,39.3 ,39.7 ,41.7 ,41.9 ,42.8 ,40.8 ,45.8 ,182.5 ,26.4 ,26.4 ,28.4 ,5.77 ,476 ,-,16.10 ,-,0.43 ,19.9 ,0.09 ,0.10 ,1.89 ,1.15 ,0.14 ,,37 ,48.95 ,""
2013/8/23 5:00,-889 ,-1664 ,DS,DS,46.2 ,38.9 ,41.5 ,41.0 ,0.24 ,38.9 ,41.9 ,33.0 ,40.7 ,41.0 ,40.8 ,41.0 ,39.3 ,39.7 ,41.7 ,42.0 ,42.8 ,40.8 ,45.7 ,182.4 ,26.4 ,26.4 ,28.3 ,5.74 ,476 ,-,16.10 ,-,0.43 ,20.2 ,0.09 ,0.09 ,1.89 ,1.15 ,0.14 ,,37 ,48.05 ,""
2013/8/23 11:00,-876 ,-1664 ,DS,DS,46.1 ,38.9 ,41.5 ,41.1 ,0.25 ,39.0 ,41.9 ,33.1 ,40.6 ,41.0 ,40.8 ,41.0 ,39.3 ,39.7 ,41.7 ,42.0 ,42.7 ,40.9 ,45.7 ,182.4 ,26.4 ,26.4 ,28.3 ,5.72 ,476 ,-,16.10 ,-,0.43 ,20.1 ,0.08 ,0.09 ,1.88 ,1.15 ,0.14 ,,37 ,47.29 ,""
2013/8/23 17:00,-836 ,-1657 ,DS,DS,46.1 ,39.0 ,41.5 ,41.1 ,0.25 ,39.1 ,41.9 ,33.1 ,40.7 ,41.0 ,40.8 ,41.1 ,39.3 ,39.8 ,41.8 ,42.0 ,42.9 ,40.9 ,45.7 ,182.1 ,26.4 ,26.4 ,28.3 ,5.70 ,476 ,-,16.10 ,-,0.43 ,19.8 ,0.09 ,0.09 ,1.88 ,1.15 ,0.14 ,,37 ,46.42 ,""
2013/8/23 23:00,-825 ,-1649 ,DS,DS,46.1 ,39.0 ,41.5 ,41.1 ,0.25 ,39.1 ,41.9 ,33.1 ,40.7 ,41.0 ,40.8 ,41.1 ,39.4 ,39.8 ,41.8 ,42.0 ,42.8 ,40.9 ,45.7 ,182.0 ,26.4 ,26.4 ,28.3 ,5.64 ,476 ,-,16.10 ,-,0.43 ,19.9 ,0.08 ,0.09 ,5.01 ,1.15 ,0.14 ,,37 ,45.70 ,""
2013/8/24 5:00,-807 ,-1656 ,DS,DS,46.1 ,39.0 ,41.5 ,41.2 ,0.24 ,39.1 ,41.9 ,33.1 ,40.7 ,41.0 ,40.9 ,41.1 ,39.4 ,39.8 ,41.8 ,42.0 ,42.9 ,41.0 ,45.7 ,181.8 ,26.4 ,26.5 ,28.3 ,5.67 ,476 ,-,16.10 ,-,0.43 ,20.1 ,0.08 ,0.09 ,1.89 ,1.15 ,0.14 ,,37 ,44.72 ,""
2013/8/24 11:00,-810 ,-1655 ,DS,DS,46.1 ,39.0 ,41.6 ,41.2 ,0.24 ,39.2 ,41.9 ,33.1 ,40.8 ,41.1 ,40.9 ,41.1 ,39.5 ,39.9 ,41.8 ,42.1 ,42.9 ,41.0 ,45.7 ,181.9 ,26.4 ,26.5 ,28.5 ,5.64 ,476 ,-,16.10 ,-,0.43 ,19.8 ,0.08 ,0.09 ,1.88 ,1.15 ,0.14 ,,37 ,43.78 ,""
2013/8/24 17:00,-808 ,-1658 ,DS,DS,46.1 ,39.0 ,41.6 ,41.2 ,0.24 ,39.1 ,41.9 ,33.1 ,40.8 ,41.1 ,40.9 ,41.1 ,39.6 ,39.9 ,41.8 ,42.1 ,42.9 ,41.0 ,45.7 ,181.9 ,26.5 ,26.5 ,28.4 ,5.57 ,476 ,-,16.10 ,-,0.43 ,19.5 ,0.08 ,0.09 ,1.88 ,1.15 ,0.14 ,,37 ,43.03 ,""
2013/8/24 23:00,-834 ,-1660 ,DS,DS,46.1 ,39.0 ,41.6 ,41.2 ,0.24 ,39.1 ,41.9 ,32.9 ,40.8 ,41.1 ,40.9 ,41.1 ,39.6 ,39.9 ,41.8 ,42.1 ,42.9 ,41.0 ,45.7 ,182.1 ,26.5 ,26.5 ,28.2 ,5.54 ,476 ,-,16.10 ,-,0.43 ,19.4 ,0.08 ,0.09 ,1.89 ,1.15 ,0.14 ,,37 ,41.67 ,""
2013/8/25 5:00,-823 ,-1659 ,DS,DS,46.1 ,39.0 ,41.6 ,41.2 ,0.25 ,39.2 ,41.9 ,32.9 ,40.8 ,41.1 ,40.9 ,41.1 ,39.6 ,39.9 ,41.8 ,42.1 ,42.9 ,41.0 ,45.8 ,181.9 ,26.5 ,26.5 ,27.8 ,5.36 ,476 ,-,16.10 ,-,0.43 ,19.9 ,0.09 ,0.09 ,1.89 ,1.15 ,0.14 ,,37 ,40.18 ,""
2013/8/25 11:00,-807 ,-1656 ,DS,DS,46.1 ,39.0 ,41.7 ,41.2 ,0.24 ,39.1 ,41.9 ,32.9 ,40.9 ,41.1 ,40.9 ,41.1 ,39.6 ,39.9 ,41.8 ,42.1 ,42.9 ,41.0 ,45.8 ,181.8 ,26.5 ,26.5 ,27.8 ,5.20 ,476 ,-,16.10 ,-,0.43 ,19.5 ,0.08 ,0.09 ,1.88 ,1.15 ,0.14 ,,37 ,38.94 ,""
2013/8/25 17:00,-789 ,-1655 ,DS,DS,46.1 ,39.0 ,41.7 ,41.2 ,0.24 ,39.1 ,41.9 ,33.0 ,40.9 ,41.1 ,40.9 ,41.1 ,39.6 ,40.0 ,41.8 ,42.1 ,42.9 ,41.1 ,45.8 ,181.7 ,26.5 ,26.6 ,27.3 ,5.17 ,476 ,-,16.10 ,-,0.43 ,19.7 ,0.08 ,0.09 ,1.88 ,1.15 ,0.14 ,,38 ,38.11 ,""
2013/8/25 23:00,-800 ,-1661 ,DS,DS,46.2 ,39.0 ,41.7 ,41.3 ,0.24 ,39.1 ,41.9 ,32.9 ,40.9 ,41.1 ,40.9 ,41.1 ,39.6 ,40.0 ,41.8 ,42.1 ,42.8 ,41.1 ,45.7 ,181.7 ,26.6 ,26.6 ,27.2 ,5.17 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.08 ,0.09 ,1.88 ,1.15 ,0.14 ,,38 ,36.85 ,""
2013/8/26 5:00,-820 ,-1668 ,DS,DS,46.2 ,39.0 ,41.7 ,41.3 ,0.23 ,39.2 ,41.9 ,32.9 ,40.9 ,41.1 ,41.0 ,41.2 ,39.6 ,40.0 ,41.8 ,42.1 ,42.9 ,41.1 ,45.7 ,181.9 ,26.6 ,26.6 ,27.0 ,5.04 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.08 ,0.09 ,1.88 ,1.15 ,0.14 ,,38 ,35.19 ,""
2013/8/26 11:00,-817 ,-1656 ,DS,DS,46.2 ,39.1 ,41.7 ,41.3 ,0.24 ,39.1 ,41.9 ,32.9 ,40.9 ,41.1 ,40.9 ,41.1 ,39.7 ,40.0 ,41.9 ,42.1 ,42.8 ,41.1 ,45.7 ,182.0 ,26.6 ,26.6 ,27.2 ,4.94 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.08 ,0.09 ,1.89 ,1.15 ,0.14 ,,38 ,33.93 ,""
2013/8/26 17:00,-815 ,-1659 ,DS,DS,46.2 ,39.1 ,41.7 ,41.4 ,0.24 ,39.2 ,41.9 ,32.9 ,40.9 ,41.1 ,41.0 ,41.2 ,39.7 ,40.1 ,41.9 ,42.1 ,42.9 ,41.1 ,45.7 ,181.9 ,26.6 ,26.6 ,26.8 ,4.91 ,477 ,-,16.11 ,-,0.43 ,19.6 ,0.09 ,0.09 ,1.89 ,1.15 ,0.14 ,,38 ,33.21 ,""
2013/8/26 23:00,-816 ,-1660 ,DS,DS,46.2 ,39.1 ,41.7 ,41.3 ,0.23 ,39.2 ,42.0 ,32.9 ,40.9 ,41.2 ,41.0 ,41.2 ,39.7 ,40.1 ,41.9 ,42.1 ,43.0 ,41.1 ,45.8 ,181.9 ,26.6 ,26.6 ,26.6 ,4.78 ,477 ,-,16.11 ,-,0.43 ,19.5 ,0.09 ,0.09 ,1.88 ,1.15 ,0.14 ,,38 ,43.99 ,""
2013/8/27 5:00,-825 ,-1669 ,DS,DS,46.3 ,39.1 ,41.7 ,41.4 ,0.22 ,39.2 ,42.0 ,32.9 ,40.9 ,41.2 ,41.0 ,41.2 ,39.7 ,40.0 ,41.9 ,42.1 ,42.9 ,41.2 ,45.7 ,181.9 ,26.6 ,26.6 ,26.5 ,4.88 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.09 ,0.09 ,1.88 ,1.15 ,0.14 ,,38 ,43.89 ,""
2013/8/27 11:00,-813 ,-1662 ,DS,DS,46.3 ,39.1 ,41.7 ,41.4 ,0.24 ,39.2 ,42.0 ,32.9 ,41.0 ,41.2 ,41.0 ,41.2 ,39.8 ,40.0 ,41.9 ,42.1 ,42.9 ,41.1 ,45.7 ,181.8 ,26.6 ,26.7 ,26.7 ,4.78 ,477 ,-,16.11 ,-,0.43 ,19.7 ,0.09 ,0.09 ,1.88 ,1.14 ,0.14 ,,38 ,42.83 ,""
2013/8/27 17:00,-815 ,-1669 ,DS,DS,46.2 ,39.1 ,41.7 ,41.4 ,0.24 ,39.1 ,41.9 ,32.9 ,41.0 ,41.2 ,41.0 ,41.2 ,39.7 ,40.0 ,41.9 ,42.1 ,42.9 ,41.1 ,45.7 ,181.9 ,26.6 ,26.7 ,26.6 ,4.84 ,477 ,-,16.11 ,-,0.43 ,19.5 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,41.79 ,""
2013/8/27 23:00,-832 ,-1662 ,DS,DS,46.3 ,39.1 ,41.7 ,41.4 ,0.25 ,39.1 ,41.9 ,32.9 ,41.0 ,41.2 ,41.0 ,41.2 ,39.8 ,40.1 ,41.9 ,42.2 ,42.9 ,41.2 ,45.6 ,181.9 ,26.6 ,26.7 ,26.5 ,4.72 ,477 ,-,16.11 ,-,0.43 ,19.4 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,41.90 ,""
2013/8/28 5:00,-845 ,-1675 ,DS,DS,46.3 ,39.1 ,41.7 ,41.5 ,0.24 ,39.2 ,42.0 ,32.8 ,41.0 ,41.2 ,41.0 ,41.2 ,39.8 ,40.2 ,41.9 ,42.1 ,42.9 ,41.2 ,45.5 ,182.0 ,26.7 ,26.7 ,26.3 ,4.62 ,477 ,-,16.11 ,-,0.43 ,19.6 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,40.36 ,""
2013/8/28 11:00,-854 ,-1668 ,DS,DS,46.3 ,39.1 ,41.7 ,41.5 ,0.25 ,39.2 ,41.9 ,32.8 ,41.1 ,41.2 ,41.0 ,41.2 ,39.8 ,40.0 ,41.9 ,42.1 ,42.8 ,41.2 ,45.5 ,182.1 ,26.7 ,26.7 ,26.5 ,4.62 ,477 ,-,16.11 ,-,0.43 ,19.1 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,39.11 ,""
2013/8/28 17:00,-860 ,-1674 ,DS,DS,46.3 ,39.1 ,41.7 ,41.6 ,0.24 ,39.2 ,41.9 ,32.9 ,41.1 ,41.2 ,41.0 ,41.2 ,39.8 ,40.0 ,41.9 ,42.1 ,42.9 ,41.2 ,45.5 ,182.1 ,26.7 ,26.7 ,26.2 ,4.52 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.09 ,0.10 ,1.89 ,1.14 ,0.14 ,,38 ,38.34 ,""
2013/8/28 23:00,-888 ,-1679 ,DS,DS,46.3 ,39.2 ,41.7 ,41.6 ,0.25 ,39.3 ,41.9 ,32.8 ,41.1 ,41.2 ,41.1 ,41.2 ,39.8 ,40.1 ,41.9 ,42.1 ,42.9 ,41.2 ,45.5 ,182.3 ,26.7 ,26.8 ,26.2 ,4.49 ,477 ,-,16.11 ,-,0.43 ,19.9 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,37.16 ,""
2013/8/29 5:00,-886 ,-1679 ,DS,DS,46.3 ,39.1 ,41.7 ,41.6 ,0.25 ,39.3 ,41.9 ,32.8 ,41.1 ,41.2 ,41.0 ,41.2 ,39.8 ,40.1 ,41.9 ,42.1 ,42.8 ,41.2 ,45.4 ,182.2 ,26.8 ,26.8 ,26.1 ,4.42 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,35.75 ,""
2013/8/29 11:00,-871 ,-1672 ,DS,DS,46.3 ,39.1 ,41.7 ,41.6 ,0.25 ,39.3 ,42.0 ,32.9 ,41.1 ,41.2 ,41.0 ,41.2 ,39.8 ,40.2 ,41.9 ,42.1 ,42.8 ,41.2 ,45.4 ,182.2 ,26.8 ,26.8 ,26.2 ,4.42 ,477 ,-,16.11 ,-,0.43 ,19.7 ,0.09 ,0.10 ,1.89 ,1.14 ,0.14 ,,38 ,34.56 ,""
2013/8/29 17:00,-847 ,-1668 ,DS,DS,46.3 ,39.2 ,41.8 ,41.7 ,0.24 ,39.3 ,42.0 ,32.9 ,41.2 ,41.2 ,41.0 ,41.2 ,39.9 ,40.3 ,41.9 ,42.2 ,42.9 ,41.3 ,45.3 ,182.1 ,26.8 ,26.8 ,26.2 ,4.55 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,33.84 ,""
2013/8/29 23:00,-834 ,-1662 ,DS,DS,46.3 ,39.1 ,41.8 ,41.7 ,0.25 ,39.3 ,42.0 ,32.9 ,41.2 ,41.2 ,41.0 ,41.2 ,39.9 ,40.3 ,41.9 ,42.1 ,42.9 ,41.2 ,45.2 ,182.0 ,26.8 ,26.8 ,26.4 ,4.97 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,32.98 ,""
2013/8/30 5:00,-803 ,-1666 ,DS,DS,46.2 ,39.1 ,41.7 ,41.7 ,0.25 ,39.4 ,42.0 ,32.9 ,41.1 ,41.1 ,41.0 ,41.1 ,39.8 ,40.3 ,41.9 ,42.1 ,42.9 ,41.2 ,45.0 ,181.7 ,26.8 ,26.8 ,26.5 ,5.33 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,32.10 ,""
2013/8/30 11:00,-804 ,-1662 ,DS,DS,46.2 ,39.2 ,41.7 ,41.6 ,0.23 ,39.3 ,42.0 ,33.0 ,41.1 ,41.1 ,41.0 ,41.1 ,39.8 ,40.3 ,41.9 ,42.1 ,42.8 ,41.2 ,44.9 ,181.8 ,26.8 ,26.8 ,26.9 ,5.49 ,477 ,-,16.11 ,-,0.43 ,19.8 ,0.09 ,0.10 ,1.87 ,1.14 ,0.14 ,,38 ,31.58 ,""
2013/8/30 17:00,-810 ,-1666 ,DS,DS,46.2 ,39.2 ,41.7 ,41.7 ,0.23 ,39.3 ,41.9 ,33.1 ,41.2 ,41.2 ,41.0 ,41.2 ,39.8 ,40.4 ,42.0 ,42.1 ,42.8 ,41.2 ,44.9 ,181.9 ,26.8 ,26.9 ,27.3 ,5.60 ,477 ,-,16.11 ,-,0.43 ,19.7 ,0.08 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,58.77 ,""
2013/8/30 23:00,-842 ,-1677 ,DS,DS,46.2 ,39.1 ,41.7 ,41.6 ,0.24 ,39.3 ,41.9 ,33.2 ,41.1 ,41.2 ,41.0 ,41.2 ,39.9 ,40.4 ,41.9 ,42.1 ,42.8 ,41.2 ,44.7 ,182.1 ,26.9 ,26.9 ,27.6 ,5.73 ,477 ,-,16.11 ,-,0.43 ,19.9 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,58.43 ,""
2013/8/31 5:00,-853 ,-1671 ,DS,DS,46.2 ,39.2 ,41.7 ,41.7 ,0.23 ,39.4 ,42.0 ,33.1 ,41.1 ,41.1 ,41.0 ,41.2 ,39.9 ,40.4 ,41.9 ,42.1 ,42.8 ,41.2 ,44.0 ,182.1 ,26.9 ,26.9 ,27.8 ,5.76 ,477 ,-,16.11 ,-,0.43 ,20.0 ,0.08 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,57.57 ,""
2013/8/31 11:00,-861 ,-1667 ,DS,DS,46.2 ,39.1 ,41.7 ,41.6 ,0.24 ,39.4 ,42.0 ,33.2 ,41.1 ,41.2 ,41.0 ,41.2 ,39.9 ,40.4 ,41.9 ,42.1 ,42.7 ,41.2 ,44.0 ,182.2 ,26.9 ,26.9 ,28.1 ,5.73 ,477 ,-,16.11 ,-,0.43 ,19.1 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,56.88 ,""
2013/8/31 17:00,-843 ,-1662 ,DS,DS,46.2 ,39.1 ,41.7 ,41.6 ,0.23 ,39.4 ,42.0 ,33.2 ,41.1 ,41.1 ,41.0 ,41.2 ,39.9 ,40.5 ,41.9 ,42.1 ,42.8 ,41.2 ,43.8 ,182.2 ,26.9 ,26.9 ,28.2 ,5.73 ,477 ,-,16.11 ,-,0.43 ,19.9 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,55.95 ,""
2013/8/31 23:00,-849 ,-1666 ,DS,DS,46.2 ,39.1 ,41.7 ,41.6 ,0.23 ,39.4 ,42.0 ,33.2 ,41.1 ,41.1 ,41.0 ,41.1 ,39.8 ,40.4 ,41.9 ,42.1 ,42.7 ,41.2 ,43.7 ,182.2 ,26.9 ,26.9 ,28.2 ,5.80 ,477 ,-,16.11 ,-,0.43 ,20.0 ,0.08 ,0.10 ,1.87 ,1.14 ,0.14 ,,38 ,55.33 ,""
2013/9/1 5:00,-856 ,-1671 ,DS,DS,46.2 ,39.2 ,41.7 ,41.5 ,0.24 ,39.4 ,42.0 ,33.2 ,41.2 ,41.2 ,41.0 ,41.2 ,39.9 ,40.4 ,41.9 ,42.3 ,42.8 ,41.2 ,43.6 ,182.3 ,26.9 ,26.9 ,28.2 ,5.76 ,477 ,-,16.38 ,-,0.43 ,20.0 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,54.32 ,""
2013/9/1 11:00,-887 ,-1679 ,DS,DS,46.2 ,39.2 ,41.7 ,41.5 ,0.23 ,39.4 ,42.0 ,33.2 ,41.2 ,41.2 ,41.1 ,41.2 ,39.9 ,40.3 ,42.0 ,42.2 ,42.8 ,41.2 ,43.6 ,182.4 ,26.9 ,26.9 ,28.6 ,5.76 ,477 ,-,16.38 ,-,0.43 ,19.9 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,53.57 ,""
2013/9/1 17:00,-904 ,-1689 ,DS,DS,46.3 ,39.2 ,41.7 ,41.5 ,0.23 ,39.4 ,42.0 ,33.3 ,41.1 ,41.2 ,41.0 ,41.2 ,39.9 ,40.3 ,42.0 ,42.2 ,42.9 ,41.2 ,43.4 ,182.6 ,26.9 ,27.0 ,28.5 ,5.73 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.09 ,0.10 ,1.87 ,1.14 ,0.14 ,,38 ,52.98 ,""
2013/9/1 23:00,-932 ,-1692 ,DS,DS,46.3 ,39.2 ,41.7 ,41.5 ,0.24 ,39.4 ,42.0 ,33.3 ,41.1 ,41.2 ,41.0 ,41.2 ,39.9 ,40.3 ,41.9 ,42.1 ,42.8 ,41.2 ,43.6 ,182.7 ,26.9 ,27.0 ,28.7 ,5.83 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,52.22 ,""
2013/9/2 5:00,-937 ,-1692 ,DS,DS,46.3 ,39.2 ,41.8 ,41.4 ,0.23 ,39.4 ,42.0 ,33.3 ,41.1 ,41.2 ,41.0 ,41.2 ,39.9 ,40.2 ,42.0 ,42.2 ,42.8 ,41.2 ,42.6 ,182.7 ,27.0 ,27.0 ,28.7 ,5.80 ,477 ,-,16.38 ,-,0.43 ,19.6 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,50.99 ,""
2013/9/2 11:00,-932 ,-1682 ,DS,DS,46.3 ,39.2 ,41.8 ,41.4 ,0.24 ,39.3 ,42.0 ,33.2 ,41.1 ,41.2 ,41.0 ,41.2 ,39.9 ,40.2 ,41.9 ,42.1 ,42.8 ,41.2 ,42.5 ,182.7 ,27.0 ,27.0 ,28.6 ,5.73 ,477 ,-,16.38 ,-,0.43 ,19.7 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,49.71 ,""
2013/9/2 17:00,-919 ,-1687 ,DS,DS,46.3 ,39.2 ,41.8 ,41.3 ,0.23 ,39.3 ,42.0 ,33.3 ,41.2 ,41.2 ,41.1 ,41.2 ,40.0 ,40.3 ,42.0 ,42.2 ,42.9 ,41.2 ,42.5 ,182.7 ,27.0 ,27.0 ,28.7 ,5.73 ,477 ,-,16.38 ,-,0.43 ,19.9 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,48.75 ,""
2013/9/2 23:00,-940 ,-1686 ,DS,DS,46.3 ,39.2 ,41.8 ,41.3 ,0.24 ,39.3 ,42.0 ,33.3 ,41.2 ,41.2 ,41.1 ,41.2 ,39.9 ,40.3 ,42.0 ,42.2 ,42.8 ,41.2 ,42.5 ,182.8 ,27.0 ,27.0 ,28.6 ,5.76 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.08 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,47.62 ,""
2013/9/3 5:00,-939 ,-1686 ,DS,DS,46.3 ,39.2 ,41.8 ,41.3 ,0.25 ,39.3 ,42.0 ,33.2 ,41.2 ,41.2 ,41.1 ,41.2 ,40.0 ,40.3 ,42.0 ,42.2 ,42.9 ,41.3 ,42.5 ,182.7 ,27.0 ,27.1 ,28.5 ,5.73 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.08 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,46.25 ,""
2013/9/3 11:00,-943 ,-1687 ,DS,DS,46.3 ,39.2 ,41.8 ,41.3 ,0.25 ,39.2 ,42.0 ,33.2 ,41.2 ,41.2 ,41.1 ,41.2 ,39.9 ,40.2 ,42.0 ,42.2 ,42.8 ,41.2 ,42.5 ,182.8 ,27.0 ,27.1 ,28.5 ,5.70 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.08 ,0.10 ,1.87 ,1.14 ,0.14 ,,38 ,45.04 ,""
2013/9/3 17:00,-919 ,-1679 ,DS,DS,46.2 ,39.2 ,41.8 ,41.3 ,0.23 ,39.3 ,42.0 ,33.3 ,41.2 ,41.2 ,41.1 ,41.2 ,40.0 ,40.3 ,41.9 ,42.2 ,42.8 ,41.3 ,42.3 ,182.7 ,27.1 ,27.1 ,28.5 ,5.60 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.09 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,44.27 ,""
2013/9/3 23:00,-925 ,-1678 ,DS,DS,46.3 ,39.2 ,41.8 ,41.4 ,0.23 ,39.3 ,42.0 ,33.4 ,41.2 ,41.2 ,41.1 ,41.2 ,40.0 ,40.3 ,42.0 ,42.2 ,42.9 ,41.3 ,42.3 ,182.7 ,27.1 ,27.1 ,28.7 ,5.70 ,477 ,-,16.38 ,-,0.43 ,19.8 ,0.08 ,0.10 ,1.87 ,1.14 ,0.14 ,,38 ,43.62 ,""
2013/9/4 5:00,-912 ,-1678 ,DS,DS,46.2 ,39.2 ,41.8 ,41.4 ,0.24 ,39.2 ,42.1 ,33.4 ,41.2 ,41.2 ,41.1 ,41.3 ,40.0 ,40.3 ,42.0 ,42.2 ,42.9 ,41.3 ,42.3 ,182.6 ,27.1 ,27.1 ,28.8 ,5.57 ,477 ,-,16.38 ,-,0.43 ,19.7 ,0.08 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,42.78 ,""
2013/9/4 11:00,-902 ,-1667 ,DS,DS,46.3 ,39.3 ,41.8 ,41.4 ,0.24 ,39.3 ,42.0 ,33.4 ,41.2 ,41.2 ,41.8 ,41.3 ,39.9 ,40.3 ,42.0 ,42.2 ,42.9 ,41.3 ,42.3 ,182.5 ,27.1 ,27.1 ,28.8 ,5.70 ,477 ,-,16.38 ,-,0.43 ,19.0 ,0.08 ,0.09 ,1.88 ,1.14 ,0.14 ,,38 ,43.18 ,""
2013/9/4 17:00,-889 ,-1671 ,DS,DS,46.3 ,39.2 ,41.8 ,41.4 ,0.23 ,39.4 ,42.1 ,33.5 ,41.2 ,41.2 ,42.1 ,41.4 ,40.0 ,40.3 ,42.0 ,42.2 ,42.9 ,41.3 ,42.4 ,182.4 ,27.1 ,27.1 ,29.1 ,5.83 ,477 ,-,16.38 ,-,0.43 ,19.9 ,0.08 ,0.09 ,1.88 ,1.14 ,0.14 ,,38 ,43.07 ,""
2013/9/4 23:00,-902 ,-1677 ,DS,DS,46.3 ,39.2 ,41.8 ,41.4 ,0.23 ,39.3 ,42.1 ,33.6 ,41.2 ,41.2 ,42.2 ,41.4 ,40.0 ,40.2 ,42.0 ,42.3 ,42.9 ,41.3 ,42.4 ,182.5 ,27.1 ,27.2 ,29.1 ,5.83 ,477 ,-,16.38 ,-,0.43 ,19.9 ,0.08 ,0.09 ,1.88 ,1.14 ,0.14 ,,38 ,42.38 ,""
2013/9/5 5:00,-909 ,-1673 ,DS,DS,46.3 ,39.3 ,41.9 ,41.5 ,0.23 ,39.3 ,42.1 ,33.5 ,41.2 ,41.3 ,42.2 ,41.4 ,40.0 ,40.3 ,42.1 ,42.3 ,42.9 ,41.3 ,42.4 ,182.5 ,27.1 ,27.2 ,29.2 ,5.77 ,477 ,-,16.38 ,-,0.43 ,20.0 ,0.08 ,0.09 ,1.88 ,1.14 ,0.14 ,,38 ,41.49 ,""
2013/9/5 11:00,-930 ,-1679 ,DS,DS,46.4 ,39.3 ,41.8 ,41.4 ,0.23 ,39.3 ,42.1 ,33.6 ,41.2 ,41.3 ,41.4 ,41.4 ,39.9 ,40.3 ,42.1 ,42.3 ,42.9 ,41.4 ,42.4 ,182.6 ,27.1 ,27.2 ,29.2 ,5.86 ,477 ,-,16.38 ,-,0.43 ,19.9 ,0.08 ,0.10 ,1.88 ,1.14 ,0.14 ,,38 ,40.71 ,""
2013/9/5 17:00,-928 ,-1674 ,DS,DS,46.4 ,39.3 ,41.9 ,41.4 ,0.23 ,39.4 ,42.1 ,33.6 ,41.2 ,41.4 ,41.5 ,41.4 ,40.0 ,40.3 ,42.1 ,42.3 ,42.9 ,41.4 ,42.4 ,182.6 ,27.2 ,27.2 ,29.3 ,5.80 ,477 ,-,16.38 ,-,0.43 ,20.3 ,0.08 ,0.09 ,1.88 ,1.14 ,0.14 ,,38 ,40.01 ,""
2013/9/5 23:00,-964 ,-1688 ,DS,DS,46.4 ,39.3 ,41.9 ,41.4 ,0.23 ,39.4 ,42.2 ,33.5 ,41.2 ,41.4 ,41.4 ,41.4 ,39.9 ,40.3 ,42.1 ,42.3 ,43.0 ,41.4 ,42.5 ,182.9 ,27.2 ,27.2 ,29.2 ,5.80 ,477 ,-,16.38 ,-,0.43 ,19.5 ,0.08 ,0.10 ,1.87 ,1.14 ,0.14 ,,38 ,39.16 ,""
2013/9/6 5:00,-983 ,-1692 ,DS,DS,46.5 ,39.3 ,41.9 ,41.4 ,0.24 ,39.4 ,42.2 ,33.5 ,41.1 ,41.4 ,41.4 ,41.4 ,39.9 ,40.2 ,42.1 ,42.3 ,42.9 ,41.4 ,42.5 ,183.0 ,27.2 ,27.2 ,29.0 ,5.70 ,477 ,-,16.38 ,-,0.43 ,19.6 ,0.08 ,0.10 ,1.86 ,1.14 ,0.14 ,,38 ,37.88 ,""
2013/9/6 11:00,-1007 ,-1697 ,DS,DS,46.5 ,39.3 ,41.9 ,41.3 ,0.24 ,39.3 ,42.2 ,33.4 ,41.2 ,41.4 ,41.4 ,41.5 ,39.9 ,40.2 ,42.1 ,42.4 ,42.9 ,41.4 ,42.6 ,183.2 ,27.2 ,27.2 ,28.8 ,5.70 ,477 ,-,16.38 ,-,0.43 ,20.1 ,0.09 ,0.10 ,1.86 ,1.14 ,0.14 ,,38 ,36.59 ,""
2013/9/6 17:00,-1004 ,-1689 ,DS,DS,46.5 ,39.3 ,41.9 ,41.3 ,0.24 ,39.4 ,42.2 ,33.3 ,41.2 ,41.4 ,41.4 ,41.5 ,39.9 ,40.2 ,42.2 ,42.4 ,43.0 ,41.4 ,42.6 ,183.1 ,27.2 ,27.2 ,28.5 ,5.57 ,477 ,-,16.38 ,-,0.43 ,20.5 ,0.11 ,0.12 ,1.86 ,1.14 ,0.14 ,,38 ,35.29 ,""
2013/9/6 23:00,-1020 ,-1698 ,DS,DS,46.6 ,39.3 ,41.9 ,41.4 ,0.24 ,39.4 ,42.3 ,33.3 ,41.2 ,41.5 ,41.4 ,41.5 ,40.0 ,40.2 ,42.2 ,42.4 ,43.0 ,41.4 ,42.6 ,183.2 ,27.2 ,27.2 ,28.0 ,5.54 ,477 ,-,16.38 ,-,0.43 ,20.3 ,0.11 ,0.12 ,1.86 ,1.14 ,0.14 ,,38 ,34.13 ,""
2013/9/7 5:00,-1016 ,-1694 ,DS,DS,46.6 ,39.3 ,42.0 ,41.4 ,0.24 ,39.4 ,42.3 ,33.2 ,41.2 ,41.4 ,41.4 ,41.5 ,40.0 ,40.2 ,42.2 ,42.4 ,42.9 ,41.4 ,42.5 ,183.2 ,27.2 ,27.2 ,27.6 ,5.44 ,477 ,-,16.38 ,-,0.43 ,20.4 ,0.11 ,0.12 ,1.86 ,1.13 ,0.14 ,,38 ,32.76 ,""
2013/9/7 11:00,-1022 ,-1694 ,DS,DS,46.6 ,39.4 ,42.0 ,41.5 ,0.23 ,39.4 ,42.3 ,33.2 ,41.2 ,41.5 ,41.4 ,41.5 ,40.1 ,40.2 ,42.2 ,42.4 ,42.9 ,41.4 ,42.6 ,183.3 ,27.2 ,27.2 ,27.5 ,5.41 ,477 ,-,16.38 ,-,0.43 ,20.5 ,0.11 ,0.12 ,1.86 ,1.13 ,0.14 ,,34 ,42.47 ,""
2013/9/7 17:00,-1004 ,-1690 ,DS,DS,46.6 ,39.3 ,42.0 ,41.6 ,0.24 ,39.4 ,42.3 ,33.3 ,41.3 ,41.5 ,41.4 ,41.5 ,40.1 ,40.3 ,42.2 ,42.4 ,43.0 ,41.5 ,42.4 ,183.2 ,27.2 ,27.2 ,27.1 ,5.38 ,477 ,-,16.38 ,-,0.43 ,20.4 ,0.11 ,0.12 ,1.86 ,1.14 ,0.14 ,,37 ,54.56 ,""
2013/9/7 23:00,-1000 ,-1683 ,DS,DS,46.6 ,39.3 ,42.0 ,41.6 ,0.24 ,39.4 ,42.3 ,33.3 ,41.3 ,41.5 ,41.4 ,41.5 ,40.1 ,40.3 ,42.2 ,42.5 ,43.0 ,41.4 ,42.4 ,183.2 ,27.3 ,27.3 ,27.1 ,5.44 ,477 ,-,16.38 ,-,0.43 ,21.0 ,0.11 ,0.12 ,1.86 ,1.13 ,0.14 ,,37 ,53.74 ,""
2013/9/8 5:00,-968 ,-1679 ,DS,DS,46.6 ,39.3 ,42.0 ,41.7 ,0.24 ,39.6 ,42.3 ,33.3 ,41.3 ,41.5 ,41.4 ,41.5 ,40.2 ,40.6 ,42.2 ,42.4 ,43.0 ,41.5 ,42.3 ,182.9 ,27.3 ,27.3 ,27.1 ,5.41 ,477 ,-,16.38 ,-,0.43 ,20.7 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,37 ,52.82 ,""
2013/9/8 11:00,-971 ,-1675 ,DS,DS,46.6 ,39.4 ,42.0 ,41.7 ,0.23 ,39.6 ,42.3 ,33.3 ,41.3 ,41.4 ,41.4 ,41.5 ,40.1 ,40.6 ,42.2 ,42.4 ,42.9 ,41.5 ,42.3 ,183.0 ,27.3 ,27.3 ,27.0 ,5.46 ,477 ,-,16.38 ,-,0.43 ,20.9 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,37 ,52.22 ,""
2013/9/8 17:00,-973 ,-1684 ,DS,DS,46.5 ,39.4 ,42.0 ,41.7 ,0.24 ,39.7 ,42.3 ,33.3 ,41.3 ,41.5 ,41.4 ,41.5 ,40.1 ,40.7 ,42.2 ,42.4 ,43.0 ,41.5 ,42.3 ,182.8 ,27.3 ,27.3 ,27.0 ,5.44 ,477 ,-,16.38 ,-,0.43 ,20.9 ,0.10 ,0.11 ,1.86 ,1.13 ,0.14 ,,37 ,51.14 ,""
2013/9/8 23:00,-987 ,-1685 ,DS,DS,46.5 ,39.3 ,42.0 ,41.7 ,0.23 ,39.7 ,42.3 ,33.2 ,41.3 ,41.5 ,41.4 ,41.5 ,40.1 ,40.6 ,42.2 ,42.4 ,42.9 ,41.5 ,42.3 ,182.8 ,27.3 ,27.3 ,26.8 ,5.35 ,477 ,-,16.38 ,-,0.43 ,20.6 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,37 ,49.99 ,""
2013/9/9 5:00,-1000 ,-1690 ,DS,DS,46.5 ,39.4 ,42.0 ,41.7 ,0.23 ,39.7 ,42.3 ,33.1 ,41.4 ,41.5 ,41.4 ,41.5 ,40.1 ,40.6 ,42.2 ,42.4 ,42.9 ,41.5 ,42.4 ,182.9 ,27.3 ,27.4 ,26.5 ,5.28 ,477 ,-,16.38 ,-,0.43 ,20.6 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,36 ,48.31 ,""
2013/9/9 11:00,-1014 ,-1687 ,DS,DS,46.6 ,39.3 ,42.1 ,41.7 ,0.23 ,39.6 ,42.3 ,33.0 ,41.4 ,41.5 ,41.4 ,41.5 ,40.1 ,40.6 ,42.2 ,42.4 ,42.9 ,41.5 ,42.5 ,183.0 ,27.3 ,27.4 ,26.5 ,5.12 ,477 ,-,16.38 ,-,0.43 ,20.7 ,0.11 ,0.11 ,1.86 ,1.13 ,0.14 ,,36 ,47.01 ,""
2013/9/9 17:00,-1003 ,-1686 ,DS,DS,46.6 ,39.3 ,42.0 ,41.7 ,0.24 ,39.6 ,42.3 ,33.1 ,41.4 ,41.5 ,41.4 ,41.5 ,40.1 ,40.6 ,42.2 ,42.4 ,42.9 ,41.5 ,42.3 ,183.0 ,27.4 ,27.4 ,26.1 ,5.15 ,477 ,-,16.38 ,-,0.43 ,20.4 ,0.11 ,0.11 ,1.86 ,1.14 ,0.14 ,,36 ,45.88 ,""
2013/9/9 23:00,-1018 ,-1685 ,DS,DS,46.6 ,39.3 ,42.0 ,41.7 ,0.24 ,39.6 ,42.3 ,33.0 ,41.4 ,41.4 ,41.4 ,41.5 ,40.1 ,40.6 ,42.1 ,42.4 ,42.8 ,41.5 ,42.5 ,183.0 ,27.4 ,27.4 ,25.7 ,5.15 ,477 ,-,16.38 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,36 ,44.72 ,""
2013/9/10 5:00,-1027 ,-1686 ,DS,DS,46.6 ,39.3 ,42.0 ,41.7 ,0.23 ,39.6 ,42.3 ,32.9 ,41.4 ,41.5 ,41.4 ,41.5 ,40.1 ,40.6 ,42.1 ,42.4 ,42.9 ,41.5 ,42.5 ,182.9 ,27.4 ,27.4 ,25.5 ,5.07 ,477 ,-,16.38 ,-,0.43 ,20.7 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,36 ,43.19 ,""
2013/9/10 11:00,-1030 ,-1686 ,DS,DS,46.6 ,39.3 ,42.0 ,41.7 ,0.24 ,39.5 ,42.3 ,32.9 ,41.3 ,41.4 ,41.4 ,41.5 ,40.1 ,40.6 ,42.1 ,42.4 ,42.8 ,41.5 ,42.5 ,183.0 ,27.4 ,27.4 ,25.6 ,5.01 ,477 ,-,16.38 ,-,0.43 ,20.4 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,36 ,41.92 ,""
2013/9/10 17:00,-1019 ,-1686 ,DS,DS,46.5 ,39.2 ,42.0 ,41.7 ,0.24 ,39.5 ,42.3 ,33.0 ,41.3 ,41.4 ,41.4 ,41.4 ,40.1 ,40.6 ,42.1 ,42.4 ,42.9 ,41.4 ,42.5 ,183.0 ,27.4 ,27.4 ,25.1 ,4.94 ,477 ,-,16.38 ,-,0.43 ,20.5 ,0.10 ,0.12 ,1.86 ,1.13 ,0.14 ,,36 ,41.17 ,""
2013/9/10 23:00,-1040 ,-1686 ,DS,DS,46.5 ,39.3 ,42.0 ,41.7 ,0.24 ,39.5 ,42.3 ,33.0 ,41.3 ,41.4 ,41.3 ,41.5 ,40.1 ,40.5 ,42.1 ,42.3 ,42.8 ,41.5 ,42.6 ,183.0 ,27.4 ,27.4 ,25.3 ,5.04 ,477 ,-,16.38 ,-,0.43 ,20.6 ,0.10 ,0.12 ,1.86 ,1.14 ,0.14 ,,35 ,40.30 ,""
2013/9/11 5:00,-1047 ,-1690 ,DS,DS,46.5 ,39.2 ,42.0 ,41.7 ,0.24 ,39.5 ,42.2 ,32.9 ,41.3 ,41.4 ,41.4 ,41.5 ,40.1 ,40.5 ,42.1 ,42.4 ,42.8 ,41.4 ,42.5 ,183.0 ,27.4 ,27.4 ,25.2 ,4.94 ,477 ,-,16.38 ,-,0.43 ,20.5 ,0.10 ,0.12 ,1.86 ,1.14 ,0.14 ,,35 ,39.00 ,""
2013/9/11 11:00,-1050 ,-1681 ,DS,DS,46.6 ,39.2 ,42.0 ,41.7 ,0.25 ,39.5 ,42.3 ,32.9 ,41.3 ,41.4 ,41.3 ,41.5 ,40.1 ,40.5 ,42.1 ,42.4 ,42.8 ,41.5 ,42.5 ,183.1 ,27.4 ,27.4 ,25.5 ,4.94 ,390 ,-,14.16 ,-,0.36 ,20.0 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,36 ,37.74 ,""
2013/9/11 17:00,-1039 ,-1686 ,DS,DS,46.5 ,39.2 ,42.0 ,41.6 ,0.24 ,39.4 ,42.1 ,33.0 ,41.2 ,41.4 ,41.3 ,41.4 ,40.0 ,40.5 ,42.1 ,42.3 ,42.8 ,41.4 ,42.4 ,183.1 ,27.4 ,27.5 ,25.5 ,4.88 ,477 ,-,16.38 ,-,0.43 ,19.7 ,0.10 ,0.12 ,1.86 ,1.14 ,0.14 ,,36 ,37.11 ,""
2013/9/11 23:00,-1044 ,-1688 ,DS,DS,46.5 ,39.2 ,41.9 ,41.7 ,0.24 ,39.5 ,42.2 ,33.1 ,41.2 ,41.4 ,41.3 ,41.4 ,40.1 ,40.5 ,42.1 ,42.4 ,42.8 ,41.4 ,42.5 ,183.1 ,27.4 ,27.5 ,25.7 ,4.91 ,477 ,-,16.38 ,-,0.43 ,20.2 ,0.10 ,0.12 ,1.86 ,1.14 ,0.14 ,,36 ,36.34 ,""
2013/9/12 5:00,-1044 ,-1687 ,DS,DS,46.4 ,39.3 ,41.9 ,41.7 ,0.24 ,39.4 ,42.2 ,32.9 ,41.2 ,41.4 ,41.3 ,41.4 ,40.0 ,40.5 ,42.1 ,42.3 ,42.8 ,41.4 ,42.5 ,183.0 ,27.5 ,27.5 ,25.7 ,4.91 ,477 ,-,16.38 ,-,0.43 ,20.2 ,0.11 ,0.12 ,1.86 ,1.13 ,0.14 ,,36 ,35.18 ,""
2013/9/12 11:00,-1041 ,-1686 ,DS,DS,46.5 ,39.2 ,41.9 ,41.6 ,0.24 ,39.4 ,42.2 ,33.0 ,41.3 ,41.4 ,41.4 ,41.5 ,40.1 ,40.5 ,42.1 ,42.4 ,42.8 ,41.4 ,42.5 ,183.0 ,27.5 ,27.5 ,25.9 ,4.81 ,477 ,-,16.38 ,-,0.43 ,20.6 ,0.10 ,0.12 ,1.86 ,1.14 ,0.14 ,,36 ,30.76 ,""
2013/9/12 17:00,-1033 ,-1685 ,DS,DS,46.4 ,39.2 ,41.9 ,41.5 ,0.25 ,39.3 ,42.1 ,33.1 ,41.2 ,41.3 ,41.3 ,41.4 ,39.9 ,40.4 ,42.1 ,42.3 ,42.7 ,41.4 ,42.4 ,183.0 ,27.5 ,27.5 ,26.1 ,4.87 ,477 ,-,16.38 ,-,0.43 ,20.5 ,0.10 ,0.12 ,1.86 ,1.14 ,0.14 ,,36 ,56.04 ,""
2013/9/12 23:00,-1054 ,-1690 ,DS,DS,46.4 ,39.2 ,41.8 ,41.5 ,0.25 ,39.4 ,42.1 ,33.1 ,41.2 ,41.3 ,41.3 ,41.4 ,39.9 ,40.4 ,42.1 ,42.3 ,42.7 ,41.4 ,42.4 ,183.1 ,27.5 ,27.6 ,26.4 ,4.84 ,477 ,-,16.38 ,-,0.43 ,20.4 ,0.10 ,0.12 ,1.86 ,1.14 ,0.14 ,,36 ,55.30 ,""
2013/9/13 5:00,-1059 ,-1691 ,DS,DS,46.4 ,39.2 ,41.8 ,41.5 ,0.25 ,39.4 ,42.1 ,33.1 ,41.1 ,41.3 ,41.2 ,41.3 ,39.9 ,40.4 ,42.0 ,42.3 ,42.7 ,41.4 ,42.5 ,183.1 ,27.5 ,27.6 ,26.6 ,5.04 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.10 ,0.11 ,1.86 ,1.13 ,0.14 ,,36 ,55.88 ,""
2013/9/13 11:00,-1068 ,-1687 ,DS,DS,46.4 ,39.2 ,41.8 ,41.5 ,0.25 ,39.4 ,42.1 ,33.1 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.4 ,42.0 ,42.3 ,42.7 ,41.4 ,42.5 ,183.2 ,27.6 ,27.6 ,26.8 ,5.12 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.10 ,0.12 ,1.86 ,1.14 ,0.14 ,,36 ,55.63 ,""
2013/9/13 17:00,-1050 ,-1688 ,DS,DS,46.4 ,39.2 ,41.8 ,41.5 ,0.24 ,39.4 ,42.1 ,33.2 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.4 ,42.0 ,42.3 ,42.7 ,41.4 ,42.4 ,183.0 ,27.6 ,27.6 ,27.1 ,5.07 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.86 ,1.14 ,0.14 ,,36 ,55.26 ,""
2013/9/13 23:00,-1048 ,-1686 ,DS,DS,46.3 ,39.2 ,41.8 ,41.5 ,0.24 ,39.4 ,42.1 ,33.2 ,41.2 ,41.3 ,41.2 ,41.3 ,40.0 ,40.5 ,42.0 ,42.2 ,42.7 ,41.4 ,42.4 ,183.0 ,27.6 ,27.6 ,27.2 ,5.01 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.10 ,0.11 ,1.85 ,1.14 ,0.14 ,,36 ,54.82 ,""
2013/9/14 5:00,-1040 ,-1685 ,DS,DS,46.3 ,39.2 ,41.8 ,41.5 ,0.24 ,39.4 ,42.1 ,33.1 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.4 ,42.0 ,42.3 ,42.6 ,41.4 ,42.3 ,182.8 ,27.6 ,27.6 ,27.1 ,5.01 ,478 ,-,16.40 ,-,0.43 ,21.0 ,0.10 ,0.11 ,1.85 ,1.14 ,0.14 ,,36 ,54.19 ,""
2013/9/14 11:00,-1029 ,-1684 ,DS,DS,46.3 ,39.2 ,41.8 ,41.5 ,0.24 ,39.4 ,42.1 ,33.1 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.4 ,42.0 ,42.2 ,42.6 ,41.3 ,42.3 ,182.8 ,27.6 ,27.6 ,27.4 ,4.94 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.10 ,0.11 ,1.85 ,1.14 ,0.14 ,,36 ,53.77 ,""
2013/9/14 17:00,-1015 ,-1683 ,DS,DS,46.2 ,39.2 ,41.8 ,41.5 ,0.24 ,39.4 ,42.1 ,33.2 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.5 ,42.0 ,42.2 ,42.7 ,41.4 ,42.1 ,182.7 ,27.6 ,27.6 ,27.4 ,5.04 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.85 ,1.14 ,0.14 ,,37 ,53.79 ,""
2013/9/14 23:00,-1019 ,-1681 ,DS,DS,46.2 ,39.2 ,41.8 ,41.5 ,0.23 ,39.4 ,42.1 ,33.3 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.5 ,42.0 ,42.2 ,42.6 ,41.3 ,42.1 ,182.7 ,27.6 ,27.6 ,27.6 ,4.97 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.85 ,1.14 ,0.14 ,,37 ,53.75 ,""
2013/9/15 5:00,-994 ,-1679 ,DS,DS,46.2 ,39.2 ,41.8 ,41.5 ,0.23 ,39.4 ,42.1 ,33.3 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.5 ,42.0 ,42.2 ,42.6 ,41.4 ,42.1 ,182.5 ,27.6 ,27.6 ,27.8 ,4.94 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.09 ,0.11 ,1.85 ,1.14 ,0.14 ,,37 ,53.62 ,""
2013/9/15 11:00,-973 ,-1674 ,DS,DS,46.1 ,39.2 ,41.8 ,41.5 ,0.23 ,39.4 ,42.1 ,33.4 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.5 ,42.0 ,42.2 ,42.6 ,41.3 ,42.1 ,182.4 ,27.6 ,27.7 ,27.9 ,5.07 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.09 ,0.10 ,1.85 ,1.14 ,0.14 ,,37 ,54.00 ,""
2013/9/15 17:00,-952 ,-1677 ,DS,DS,46.0 ,39.2 ,41.7 ,41.5 ,0.22 ,39.4 ,42.1 ,33.4 ,41.2 ,41.3 ,41.2 ,41.3 ,39.9 ,40.5 ,42.0 ,42.2 ,42.6 ,41.4 ,42.1 ,182.2 ,27.7 ,27.7 ,28.1 ,6.14 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.09 ,0.10 ,1.85 ,1.14 ,0.14 ,,37 ,64.35 ,""
2013/9/15 23:00,-964 ,-1670 ,DS,DS,46.0 ,39.2 ,41.7 ,41.5 ,0.24 ,39.3 ,42.1 ,33.4 ,41.1 ,41.2 ,41.2 ,41.2 ,39.8 ,40.4 ,41.9 ,42.2 ,42.6 ,41.4 ,42.1 ,182.2 ,27.6 ,27.7 ,28.3 ,6.14 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.09 ,0.10 ,1.85 ,1.14 ,0.14 ,,37 ,64.04 ,""
2013/9/16 5:00,-924 ,-1668 ,DS,DS,45.9 ,39.1 ,41.7 ,41.4 ,0.24 ,39.3 ,42.0 ,33.4 ,41.1 ,41.2 ,41.2 ,41.3 ,39.8 ,40.4 ,41.9 ,42.1 ,42.6 ,41.3 ,42.2 ,181.9 ,27.7 ,27.7 ,28.2 ,6.64 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.09 ,0.10 ,1.85 ,1.14 ,0.14 ,,37 ,64.72 ,""
2013/9/16 11:00,-813 ,-1648 ,DS,DS,45.9 ,39.1 ,41.7 ,41.3 ,0.24 ,39.3 ,42.0 ,33.5 ,41.1 ,41.2 ,41.2 ,41.2 ,39.8 ,40.5 ,41.9 ,42.3 ,42.7 ,41.3 ,42.2 ,181.1 ,27.7 ,27.7 ,28.1 ,4.97 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.08 ,0.09 ,1.85 ,1.14 ,0.14 ,,37 ,46.09 ,""
2013/9/16 17:00,-858 ,-1678 ,DS,DS,45.9 ,39.0 ,41.8 ,41.3 ,0.23 ,39.1 ,42.0 ,33.5 ,41.1 ,41.2 ,41.2 ,41.2 ,39.7 ,40.3 ,41.9 ,42.1 ,42.8 ,41.2 ,42.1 ,181.1 ,27.7 ,27.7 ,28.2 ,4.65 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.10 ,0.10 ,1.85 ,1.13 ,0.14 ,,37 ,45.71 ,""
2013/9/16 23:00,-1027 ,-1816 ,DS,DS,46.0 ,38.9 ,41.7 ,41.3 ,0.23 ,39.0 ,42.0 ,33.2 ,41.1 ,41.2 ,41.2 ,41.2 ,39.7 ,40.1 ,41.9 ,42.1 ,42.7 ,41.2 ,42.3 ,182.2 ,27.7 ,27.7 ,27.9 ,4.55 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.11 ,0.11 ,1.85 ,1.14 ,0.14 ,,37 ,44.37 ,""
2013/9/17 5:00,-1088 ,-1862 ,DS,DS,46.0 ,38.9 ,41.7 ,41.2 ,0.22 ,38.9 ,41.9 ,33.0 ,41.0 ,41.1 ,41.1 ,41.2 ,39.7 ,40.0 ,41.8 ,42.1 ,42.7 ,41.2 ,42.6 ,182.4 ,27.7 ,27.7 ,27.4 ,4.34 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.11 ,0.11 ,1.85 ,1.14 ,0.14 ,,37 ,42.06 ,""
2013/9/17 11:00,-1120 ,-1892 ,DS,DS,45.9 ,38.9 ,41.7 ,41.3 ,0.23 ,38.9 ,42.0 ,32.9 ,41.0 ,41.2 ,41.1 ,41.2 ,39.7 ,40.0 ,41.9 ,42.1 ,42.5 ,41.1 ,42.7 ,182.7 ,27.7 ,27.7 ,27.2 ,4.18 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.11 ,0.11 ,1.85 ,1.14 ,0.14 ,,37 ,40.16 ,""
2013/9/17 17:00,-1136 ,-1899 ,DS,DS,45.9 ,38.8 ,41.7 ,41.3 ,0.23 ,38.9 ,41.9 ,32.8 ,41.0 ,41.2 ,41.1 ,41.2 ,39.7 ,40.0 ,41.9 ,42.1 ,42.4 ,41.1 ,42.8 ,182.8 ,27.7 ,27.7 ,25.8 ,4.08 ,478 ,-,16.40 ,-,0.43 ,20.7 ,0.12 ,0.12 ,1.85 ,1.14 ,0.14 ,,36 ,38.95 ,""
2013/9/17 23:00,-1157 ,-1911 ,DS,DS,45.9 ,38.9 ,41.7 ,41.3 ,0.23 ,38.9 ,41.9 ,32.8 ,41.0 ,41.2 ,41.1 ,41.2 ,39.8 ,39.9 ,41.8 ,42.1 ,42.4 ,41.1 ,42.8 ,183.0 ,27.7 ,27.7 ,25.1 ,3.98 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.12 ,0.12 ,1.85 ,1.14 ,0.14 ,,36 ,37.64 ,""
2013/9/18 5:00,-1175 ,-1920 ,DS,DS,45.9 ,38.8 ,41.6 ,41.2 ,0.23 ,38.9 ,41.9 ,32.6 ,41.0 ,41.1 ,41.0 ,41.2 ,39.7 ,39.9 ,41.8 ,42.0 ,42.3 ,41.1 ,42.7 ,183.0 ,27.7 ,27.7 ,24.8 ,3.92 ,478 ,-,16.40 ,-,0.43 ,20.8 ,0.12 ,0.12 ,1.85 ,1.13 ,0.14 ,,36 ,35.73 ,""
2013/9/18 11:00,-1178 ,-1923 ,DS,DS,45.9 ,38.8 ,41.6 ,41.1 ,0.23 ,38.8 ,41.8 ,32.7 ,40.9 ,41.1 ,41.0 ,41.1 ,39.7 ,39.9 ,41.8 ,42.0 ,42.3 ,41.1 ,42.6 ,183.1 ,27.7 ,27.7 ,24.9 ,3.60 ,478 ,-,16.40 ,-,0.43 ,21.0 ,0.12 ,0.12 ,1.85 ,1.13 ,0.14 ,,35 ,33.52 ,""
2013/9/18 17:00,-1153 ,-1899 ,DS,DS,45.9 ,38.8 ,41.6 ,41.1 ,0.23 ,38.9 ,41.8 ,32.6 ,40.9 ,41.1 ,41.0 ,41.1 ,39.6 ,39.9 ,41.8 ,42.0 ,42.3 ,41.1 ,42.7 ,182.9 ,27.8 ,27.8 ,24.2 ,2.91 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.11 ,0.11 ,1.85 ,1.12 ,0.14 ,,35 ,58.22 ,""
2013/9/18 23:00,-1174 ,-1913 ,DS,DS,45.8 ,38.8 ,41.6 ,41.0 ,0.23 ,38.8 ,41.8 ,32.6 ,40.9 ,41.0 ,40.9 ,41.0 ,39.6 ,39.8 ,41.7 ,41.9 ,42.2 ,41.0 ,42.7 ,183.0 ,27.7 ,27.8 ,24.1 ,2.85 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.11 ,0.11 ,1.85 ,1.13 ,0.14 ,,35 ,56.96 ,""
2013/9/19 5:00,-1185 ,-1916 ,DS,DS,45.8 ,38.7 ,41.5 ,41.0 ,0.22 ,38.8 ,41.8 ,32.5 ,40.9 ,41.0 ,40.9 ,41.0 ,39.5 ,39.8 ,41.7 ,42.0 ,42.3 ,41.1 ,42.7 ,183.1 ,27.8 ,27.8 ,23.9 ,2.72 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.11 ,0.11 ,1.85 ,1.13 ,0.14 ,,35 ,55.21 ,""
2013/9/19 11:00,-1194 ,-1923 ,DS,DS,45.8 ,38.7 ,41.5 ,40.9 ,0.22 ,38.8 ,41.8 ,32.5 ,40.8 ,41.0 ,40.9 ,41.0 ,39.5 ,39.8 ,41.7 ,41.9 ,42.2 ,41.0 ,42.6 ,183.2 ,27.8 ,27.8 ,24.1 ,2.65 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.85 ,1.13 ,0.14 ,,34 ,52.82 ,""
2013/9/19 17:00,-1180 ,-1907 ,DS,DS,45.7 ,38.7 ,41.4 ,40.9 ,0.23 ,38.7 ,41.7 ,32.5 ,40.8 ,40.9 ,40.8 ,40.9 ,39.5 ,39.9 ,41.7 ,41.9 ,42.2 ,41.0 ,42.4 ,183.1 ,27.8 ,27.8 ,23.7 ,5.12 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.11 ,0.11 ,1.85 ,1.12 ,0.14 ,,34 ,51.32 ,""
2013/9/19 23:00,-1191 ,-1910 ,DS,DS,45.7 ,38.7 ,41.5 ,40.9 ,0.23 ,38.7 ,41.7 ,32.5 ,40.8 ,41.0 ,40.8 ,41.0 ,39.5 ,39.8 ,41.7 ,41.9 ,42.1 ,40.9 ,42.4 ,183.0 ,27.8 ,27.8 ,23.8 ,5.12 ,478 ,-,16.40 ,-,0.43 ,20.9 ,0.11 ,0.11 ,1.85 ,1.12 ,0.14 ,,34 ,50.01 ,""
2013/9/20 5:00,-1187 ,-1899 ,DS,DS,45.3 ,38.7 ,41.5 ,40.9 ,0.23 ,38.8 ,41.7 ,32.4 ,40.7 ,41.0 ,41.2 ,41.0 ,39.6 ,39.9 ,41.7 ,42.0 ,42.1 ,40.1 ,42.7 ,182.9 ,27.8 ,27.8 ,23.7 ,5.06 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.12 ,0.12 ,1.85 ,1.13 ,0.14 ,,34 ,48.34 ,""
2013/9/20 11:00,-1176 ,-1887 ,DS,DS,45.5 ,38.7 ,41.6 ,40.8 ,0.23 ,38.7 ,41.7 ,32.4 ,40.6 ,41.0 ,41.2 ,41.0 ,39.6 ,39.7 ,41.7 ,42.1 ,42.2 ,39.9 ,42.5 ,182.9 ,27.8 ,27.9 ,24.0 ,4.99 ,478 ,-,16.40 ,-,0.43 ,20.7 ,0.11 ,0.11 ,1.85 ,1.12 ,0.14 ,,34 ,46.30 ,""
2013/9/20 17:00,-1149 ,-1864 ,DS,DS,45.3 ,38.7 ,41.6 ,40.9 ,0.24 ,38.7 ,41.7 ,32.5 ,40.7 ,40.9 ,41.2 ,41.0 ,39.7 ,39.6 ,41.7 ,42.1 ,42.1 ,39.9 ,42.5 ,182.7 ,27.8 ,27.9 ,23.7 ,5.01 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.12 ,0.11 ,1.85 ,1.12 ,0.14 ,,34 ,44.86 ,""
2013/9/20 23:00,-1155 ,-1868 ,DS,DS,45.3 ,38.7 ,41.5 ,41.0 ,0.24 ,38.9 ,41.7 ,32.6 ,40.7 ,41.0 ,41.2 ,41.0 ,39.7 ,39.7 ,41.7 ,42.0 ,42.1 ,39.9 ,42.5 ,182.8 ,27.8 ,27.9 ,24.0 ,4.99 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.11 ,0.11 ,1.85 ,1.13 ,0.14 ,,34 ,43.55 ,""
2013/9/21 5:00,-1157 ,-1868 ,DS,DS,45.3 ,38.7 ,41.5 ,41.0 ,0.24 ,38.9 ,41.7 ,32.6 ,40.7 ,40.9 ,41.2 ,41.0 ,39.8 ,39.8 ,41.7 ,42.1 ,42.1 ,39.9 ,42.3 ,182.8 ,27.9 ,27.9 ,24.2 ,4.99 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.85 ,1.13 ,0.14 ,,34 ,42.08 ,""
2013/9/21 11:00,-1148 ,-1859 ,DS,DS,45.4 ,38.7 ,41.5 ,41.1 ,0.25 ,38.8 ,41.7 ,32.6 ,40.7 ,40.9 ,41.2 ,41.0 ,39.7 ,39.9 ,41.7 ,42.1 ,42.1 ,39.9 ,42.3 ,182.8 ,27.9 ,27.9 ,24.6 ,4.94 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.11 ,0.11 ,1.84 ,1.13 ,0.14 ,,34 ,40.77 ,""
2013/9/21 17:00,-1134 ,-1847 ,DS,DS,45.4 ,38.7 ,41.5 ,41.1 ,0.24 ,38.8 ,41.7 ,32.7 ,40.7 ,40.9 ,41.2 ,40.9 ,39.7 ,39.9 ,41.6 ,42.0 ,42.1 ,39.9 ,41.9 ,182.6 ,27.9 ,27.9 ,24.8 ,4.91 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.84 ,1.12 ,0.14 ,,34 ,39.78 ,""
2013/9/21 23:00,-1153 ,-1859 ,DS,DS,45.3 ,38.7 ,41.5 ,41.1 ,0.24 ,38.9 ,41.7 ,32.6 ,40.7 ,40.9 ,41.2 ,40.9 ,39.7 ,39.8 ,41.7 ,42.0 ,42.1 ,39.8 ,42.0 ,182.7 ,27.9 ,27.9 ,25.0 ,4.91 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.11 ,0.11 ,1.85 ,1.13 ,0.14 ,,34 ,38.39 ,""
2013/9/22 5:00,-1154 ,-1857 ,DS,DS,45.3 ,38.7 ,41.5 ,41.1 ,0.23 ,38.8 ,41.7 ,32.5 ,40.7 ,40.9 ,41.2 ,40.9 ,39.7 ,39.9 ,41.6 ,42.0 ,42.1 ,39.8 ,41.9 ,182.7 ,27.9 ,27.9 ,24.9 ,4.83 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.11 ,0.11 ,1.84 ,1.13 ,0.14 ,,33 ,36.54 ,""
2013/9/22 11:00,-1183 ,-1880 ,DS,DS,45.3 ,38.7 ,41.5 ,41.1 ,0.24 ,38.8 ,41.7 ,32.5 ,40.7 ,40.9 ,41.2 ,40.9 ,39.7 ,39.8 ,41.6 ,42.0 ,42.1 ,39.7 ,41.9 ,183.0 ,27.9 ,27.9 ,25.0 ,4.75 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.11 ,0.11 ,1.84 ,1.12 ,0.14 ,,33 ,35.37 ,""
2013/9/22 17:00,-1204 ,-1895 ,DS,DS,45.3 ,38.7 ,41.5 ,41.1 ,0.24 ,38.8 ,41.7 ,32.6 ,40.7 ,40.9 ,41.2 ,40.9 ,39.7 ,39.8 ,41.6 ,42.0 ,42.0 ,39.7 ,42.1 ,183.0 ,27.9 ,27.9 ,24.7 ,4.75 ,478 ,-,16.40 ,-,0.43 ,20.7 ,0.11 ,0.11 ,1.84 ,1.12 ,0.14 ,,33 ,56.65 ,""
2013/9/22 23:00,-1238 ,-1920 ,DS,DS,45.4 ,38.7 ,41.5 ,41.0 ,0.24 ,38.8 ,41.7 ,32.6 ,40.7 ,40.9 ,41.1 ,40.9 ,39.7 ,39.7 ,41.6 ,42.0 ,42.1 ,39.8 ,41.9 ,183.2 ,27.9 ,27.9 ,24.6 ,4.65 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.12 ,0.11 ,1.84 ,1.13 ,0.14 ,,32 ,55.02 ,""
2013/9/23 5:00,-1240 ,-1914 ,DS,DS,45.3 ,38.7 ,41.5 ,41.0 ,0.24 ,38.8 ,41.7 ,32.4 ,40.6 ,40.9 ,41.1 ,40.9 ,39.7 ,39.7 ,41.6 ,42.0 ,42.0 ,39.7 ,41.9 ,183.2 ,27.9 ,27.9 ,24.5 ,4.59 ,479 ,-,16.41 ,-,0.43 ,20.5 ,0.12 ,0.11 ,1.84 ,1.13 ,0.14 ,,32 ,53.29 ,""
2013/9/23 11:00,-1252 ,-1919 ,DS,DS,45.4 ,38.6 ,41.5 ,41.0 ,0.24 ,38.8 ,41.7 ,32.5 ,40.6 ,40.9 ,41.1 ,40.9 ,39.6 ,39.7 ,41.6 ,42.0 ,42.0 ,39.7 ,41.8 ,183.3 ,27.9 ,27.9 ,24.4 ,4.49 ,479 ,-,16.41 ,-,0.43 ,20.4 ,0.12 ,0.11 ,1.85 ,1.13 ,0.14 ,,32 ,50.18 ,""
2013/9/23 17:00,-1234 ,-1899 ,DS,DS,45.3 ,38.7 ,41.5 ,41.0 ,0.24 ,38.8 ,41.7 ,32.4 ,40.6 ,40.8 ,41.1 ,40.8 ,39.6 ,39.7 ,41.5 ,42.0 ,42.0 ,39.7 ,41.8 ,183.1 ,27.9 ,27.9 ,24.1 ,4.39 ,479 ,-,16.41 ,-,0.43 ,20.2 ,0.10 ,0.11 ,1.84 ,1.13 ,0.14 ,,32 ,48.21 ,""
2013/9/23 23:00,-1233 ,-1898 ,DS,DS,45.3 ,38.6 ,41.4 ,40.9 ,0.23 ,38.7 ,41.6 ,32.4 ,40.6 ,40.8 ,41.0 ,40.8 ,39.5 ,39.7 ,41.5 ,41.9 ,42.0 ,39.7 ,41.9 ,183.1 ,27.9 ,27.9 ,23.8 ,4.33 ,479 ,-,16.41 ,-,0.43 ,20.6 ,0.10 ,0.11 ,1.85 ,1.13 ,0.14 ,,32 ,46.70 ,""
2013/9/24 5:00,-1217 ,-1882 ,DS,DS,45.2 ,38.8 ,41.4 ,40.8 ,0.23 ,38.7 ,41.6 ,32.3 ,40.6 ,40.8 ,41.0 ,40.8 ,39.5 ,39.7 ,41.5 ,41.9 ,42.0 ,39.7 ,41.9 ,182.9 ,27.9 ,28.0 ,23.6 ,4.23 ,479 ,-,16.41 ,-,0.43 ,20.4 ,0.09 ,0.11 ,1.85 ,1.12 ,0.14 ,,32 ,44.99 ,""
2013/9/24 11:00,-1200 ,-1864 ,DS,DS,45.2 ,38.6 ,41.3 ,40.7 ,0.23 ,38.7 ,41.5 ,32.3 ,40.5 ,40.8 ,41.0 ,40.7 ,39.4 ,39.8 ,41.5 ,41.9 ,42.0 ,39.6 ,41.8 ,182.8 ,27.9 ,28.0 ,-,-,479 ,-,16.41 ,-,0.43 ,20.6 ,0.09 ,0.10 ,1.85 ,1.12 ,0.14 ,,32 ,43.76 ,""
2013/9/24 17:00,-1165 ,-1835 ,DS,DS,45.1 ,38.6 ,41.3 ,40.7 ,0.24 ,38.7 ,41.5 ,32.3 ,40.5 ,40.7 ,40.9 ,40.7 ,39.4 ,39.6 ,41.5 ,41.9 ,41.9 ,39.7 ,41.9 ,182.5 ,27.9 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.6 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,31 ,43.36 ,""
2013/9/24 23:00,-1161 ,-1831 ,DS,DS,45.1 ,38.6 ,41.3 ,40.7 ,0.23 ,38.7 ,41.5 ,32.4 ,40.4 ,40.7 ,40.9 ,40.7 ,39.3 ,39.6 ,41.5 ,41.9 ,41.9 ,39.7 ,41.8 ,182.5 ,28.0 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.6 ,0.09 ,0.10 ,1.84 ,1.12 ,0.14 ,,31 ,42.81 ,""
2013/9/25 5:00,-1133 ,-1802 ,DS,DS,45.0 ,38.6 ,41.3 ,40.7 ,0.23 ,38.6 ,41.5 ,32.4 ,40.4 ,40.7 ,40.9 ,40.6 ,39.3 ,39.6 ,41.4 ,41.8 ,41.9 ,39.6 ,41.7 ,182.3 ,28.0 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.0 ,0.09 ,0.10 ,1.84 ,1.13 ,0.14 ,,31 ,42.01 ,""
2013/9/25 11:00,-1097 ,-1771 ,DS,DS,44.9 ,38.6 ,41.2 ,40.7 ,0.23 ,38.6 ,41.4 ,32.4 ,40.4 ,40.7 ,40.9 ,40.6 ,39.3 ,39.6 ,41.4 ,41.8 ,41.9 ,39.5 ,41.7 ,182.0 ,28.0 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.5 ,0.08 ,0.10 ,1.84 ,1.12 ,0.14 ,,31 ,41.45 ,""
2013/9/25 17:00,-1057 ,-1731 ,DS,DS,44.9 ,38.5 ,41.2 ,40.7 ,0.24 ,38.6 ,41.4 ,32.5 ,40.5 ,40.7 ,40.9 ,40.6 ,39.3 ,39.6 ,41.4 ,41.8 ,41.8 ,39.6 ,41.6 ,181.7 ,28.0 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.4 ,0.08 ,0.10 ,1.84 ,1.12 ,0.14 ,,31 ,41.21 ,""
2013/9/25 23:00,-1058 ,-1732 ,DS,DS,45.0 ,38.6 ,41.3 ,40.7 ,0.24 ,38.6 ,41.5 ,32.6 ,40.5 ,40.7 ,40.9 ,40.7 ,39.3 ,40.1 ,41.4 ,41.8 ,41.8 ,39.5 ,41.5 ,181.6 ,28.0 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.5 ,0.08 ,0.10 ,1.84 ,1.13 ,0.14 ,,31 ,43.17 ,""
2013/9/26 5:00,-1071 ,-1744 ,DS,DS,44.9 ,38.4 ,41.3 ,40.7 ,0.23 ,38.5 ,41.4 ,32.6 ,40.5 ,40.7 ,40.9 ,40.7 ,39.3 ,39.5 ,41.4 ,41.7 ,41.8 ,39.5 ,41.7 ,181.7 ,28.0 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.1 ,0.08 ,0.10 ,1.84 ,1.12 ,0.14 ,,32 ,45.07 ,""
2013/9/26 11:00,-1118 ,-1777 ,DS,DS,44.8 ,38.4 ,41.3 ,40.7 ,0.22 ,38.5 ,41.4 ,32.5 ,40.4 ,40.6 ,40.9 ,40.7 ,39.3 ,39.4 ,41.3 ,41.7 ,41.7 ,39.5 ,41.5 ,181.9 ,28.0 ,28.1 ,-,-,478 ,-,16.40 ,-,0.43 ,19.9 ,0.08 ,0.10 ,1.84 ,1.12 ,0.14 ,,32 ,44.68 ,""
2013/9/26 17:00,-1146 ,-1797 ,DS,DS,44.7 ,38.4 ,41.2 ,40.6 ,0.22 ,38.4 ,41.4 ,32.3 ,40.3 ,40.6 ,40.8 ,40.6 ,39.3 ,39.4 ,41.2 ,41.7 ,41.7 ,39.5 ,41.6 ,182.0 ,28.0 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.5 ,0.09 ,0.10 ,1.84 ,1.12 ,0.14 ,,31 ,53.86 ,""
2013/9/26 23:00,-1185 ,-1820 ,DS,DS,44.8 ,38.4 ,41.2 ,40.7 ,0.23 ,38.4 ,41.3 ,32.1 ,40.3 ,40.6 ,40.8 ,40.6 ,39.3 ,39.4 ,41.3 ,41.7 ,41.7 ,39.4 ,41.9 ,182.2 ,28.0 ,28.0 ,-,-,478 ,-,16.40 ,-,0.43 ,20.2 ,0.09 ,0.10 ,1.84 ,1.13 ,0.14 ,,31 ,51.81 ,""
2013/9/27 5:00,-1237 ,-1861 ,DS,DS,44.8 ,38.4 ,41.2 ,40.6 ,0.22 ,38.4 ,41.4 ,31.9 ,40.3 ,40.6 ,40.8 ,40.6 ,39.3 ,39.4 ,41.3 ,41.7 ,41.7 ,39.5 ,41.6 ,182.5 ,28.1 ,28.1 ,-,-,478 ,-,16.40 ,-,0.43 ,20.2 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,31 ,49.64 ,""
2013/9/27 11:00,-1277 ,-1892 ,DS,DS,44.8 ,38.1 ,41.2 ,40.5 ,0.22 ,38.2 ,41.3 ,31.8 ,40.3 ,40.5 ,40.8 ,40.6 ,39.2 ,39.4 ,41.3 ,41.7 ,41.5 ,39.4 ,41.2 ,182.7 ,28.1 ,28.1 ,-,-,478 ,-,16.40 ,-,0.43 ,20.6 ,0.10 ,0.11 ,1.84 ,1.13 ,0.14 ,,30 ,47.58 ,""
2013/9/27 17:00,-1291 ,-1897 ,DS,DS,44.7 ,37.9 ,41.2 ,40.4 ,0.22 ,38.1 ,41.3 ,31.9 ,40.3 ,40.5 ,40.7 ,40.6 ,39.2 ,39.3 ,41.2 ,41.5 ,41.5 ,39.3 ,41.2 ,182.8 ,28.1 ,28.1 ,30.9 ,5.12 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.10 ,0.11 ,1.84 ,1.13 ,0.14 ,,30 ,45.87 ,""
2013/9/27 23:00,-1320 ,-1919 ,DS,DS,44.7 ,37.9 ,41.1 ,40.4 ,0.22 ,38.0 ,41.2 ,31.7 ,40.2 ,40.5 ,40.7 ,40.5 ,39.2 ,39.2 ,41.1 ,41.5 ,41.5 ,39.3 ,41.0 ,183.0 ,28.1 ,28.1 ,30.5 ,4.83 ,478 ,-,16.40 ,-,0.43 ,20.5 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,44.48 ,""
2013/9/28 5:00,-1335 ,-1927 ,DS,DS,44.7 ,37.9 ,41.1 ,40.3 ,0.22 ,38.0 ,41.2 ,31.6 ,40.2 ,40.4 ,40.7 ,40.5 ,39.1 ,39.2 ,41.1 ,41.5 ,41.4 ,39.2 ,40.9 ,183.1 ,28.1 ,28.1 ,29.6 ,4.60 ,478 ,-,16.40 ,-,0.43 ,20.4 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,42.76 ,""
2013/9/28 11:00,-1345 ,-1932 ,DS,DS,44.7 ,37.8 ,41.0 ,40.3 ,0.22 ,37.9 ,41.2 ,31.6 ,40.1 ,40.4 ,40.6 ,40.4 ,39.0 ,39.2 ,41.1 ,41.5 ,41.4 ,39.2 ,40.9 ,183.1 ,28.1 ,28.1 ,27.1 ,4.49 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,41.51 ,""
2013/9/28 17:00,-1334 ,-1922 ,DS,DS,44.7 ,37.9 ,41.0 ,40.3 ,0.22 ,38.1 ,41.2 ,31.7 ,40.2 ,40.4 ,40.6 ,40.5 ,38.9 ,39.1 ,41.1 ,41.5 ,41.4 ,39.1 ,41.0 ,183.1 ,28.1 ,28.1 ,25.4 ,4.33 ,478 ,-,16.40 ,-,0.43 ,20.6 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,40.83 ,""
2013/9/28 23:00,-1343 ,-1926 ,DS,DS,44.6 ,37.8 ,41.0 ,40.1 ,0.22 ,37.9 ,41.1 ,31.6 ,40.1 ,40.3 ,40.6 ,40.4 ,38.9 ,39.1 ,41.0 ,41.4 ,41.3 ,39.1 ,40.8 ,183.1 ,28.1 ,28.1 ,24.7 ,4.20 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,39.69 ,""
2013/9/29 5:00,-1345 ,-1925 ,DS,DS,44.8 ,37.7 ,40.9 ,40.1 ,0.22 ,37.8 ,41.1 ,31.5 ,40.1 ,40.3 ,40.5 ,40.3 ,38.8 ,38.9 ,41.0 ,41.4 ,41.2 ,39.1 ,40.8 ,183.1 ,28.1 ,28.1 ,24.2 ,4.07 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,38.32 ,""
2013/9/29 11:00,-1340 ,-1919 ,DS,DS,44.7 ,37.7 ,40.9 ,40.1 ,0.22 ,37.8 ,41.0 ,31.5 ,40.0 ,40.3 ,40.5 ,40.3 ,38.7 ,38.9 ,40.9 ,41.3 ,41.3 ,39.0 ,40.8 ,183.1 ,28.1 ,28.1 ,24.0 ,3.94 ,478 ,-,16.40 ,-,0.43 ,20.0 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,37.50 ,""
2013/9/29 17:00,-1326 ,-1905 ,DS,DS,44.7 ,37.8 ,40.9 ,40.3 ,0.23 ,37.8 ,41.0 ,31.6 ,40.0 ,40.3 ,40.5 ,40.3 ,38.7 ,39.0 ,41.0 ,41.3 ,41.2 ,39.0 ,40.8 ,183.0 ,28.1 ,28.1 ,23.2 ,3.94 ,478 ,-,16.40 ,-,0.43 ,20.1 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,56.82 ,""
2013/9/29 23:00,-1330 ,-1908 ,DS,DS,44.8 ,37.7 ,40.9 ,40.3 ,0.22 ,37.9 ,41.0 ,31.6 ,40.0 ,40.2 ,40.4 ,40.2 ,38.7 ,38.9 ,40.9 ,41.3 ,41.2 ,39.0 ,40.7 ,183.1 ,28.1 ,28.1 ,23.3 ,3.97 ,478 ,-,16.40 ,-,0.43 ,20.2 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,56.45 ,""
2013/9/30 5:00,-1326 ,-1904 ,DS,DS,44.7 ,37.7 ,40.9 ,40.2 ,0.23 ,37.8 ,41.0 ,31.6 ,40.0 ,40.2 ,40.4 ,40.2 ,38.7 ,38.8 ,40.9 ,41.3 ,41.2 ,39.0 ,40.7 ,183.0 ,28.1 ,28.1 ,23.2 ,3.89 ,478 ,-,16.40 ,-,0.43 ,20.3 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,55.55 ,""
2013/9/30 11:00,-1329 ,-1906 ,DS,DS,44.6 ,37.7 ,40.8 ,40.2 ,0.24 ,37.8 ,41.0 ,31.5 ,39.9 ,40.1 ,40.4 ,40.2 ,38.6 ,38.8 ,40.9 ,41.2 ,41.1 ,38.9 ,40.7 ,183.0 ,28.1 ,28.1 ,23.4 ,3.87 ,500 ,-,16.70 ,-,0.45 ,20.3 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,54.86 ,""
2013/9/30 17:00,-1317 ,-1892 ,DS,DS,44.6 ,37.6 ,40.8 ,40.1 ,0.23 ,37.7 ,40.9 ,31.6 ,39.9 ,40.1 ,40.3 ,40.1 ,38.6 ,38.8 ,40.8 ,41.2 ,41.1 ,38.9 ,40.6 ,182.8 ,28.1 ,28.1 ,23.2 ,3.87 ,498 ,-,16.68 ,-,0.45 ,20.4 ,0.09 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,53.58 ,""
2013/9/30 23:00,-1305 ,-1882 ,DS,DS,44.5 ,37.6 ,40.8 ,40.1 ,0.23 ,37.7 ,40.9 ,31.6 ,39.8 ,40.1 ,40.3 ,40.1 ,38.5 ,38.7 ,40.8 ,41.2 ,41.0 ,38.8 ,40.6 ,182.7 ,28.1 ,28.1 ,23.2 ,3.87 ,498 ,-,16.68 ,-,0.45 ,20.2 ,0.09 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,52.77 ,""
2013/10/1 5:00,-1286 ,-1864 ,DS,DS,44.5 ,37.6 ,40.7 ,40.0 ,0.24 ,37.7 ,40.8 ,31.6 ,39.8 ,40.0 ,40.3 ,40.1 ,38.4 ,38.7 ,40.7 ,41.1 ,41.0 ,38.8 ,40.5 ,182.6 ,28.1 ,28.1 ,23.3 ,3.87 ,498 ,-,16.68 ,-,0.45 ,20.3 ,0.09 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,52.05 ,""
2013/10/1 11:00,-1270 ,-1848 ,DS,DS,44.4 ,37.6 ,40.7 ,40.0 ,0.23 ,37.6 ,40.7 ,31.6 ,39.8 ,40.0 ,40.2 ,40.0 ,38.4 ,38.7 ,40.7 ,41.1 ,41.0 ,38.8 ,40.5 ,182.5 ,28.1 ,28.2 ,23.5 ,4.00 ,391 ,-,14.17 ,-,0.36 ,20.3 ,0.09 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,53.09 ,""
2013/10/1 17:00,-1251 ,-1827 ,DS,DS,44.3 ,37.6 ,40.6 ,40.0 ,0.24 ,37.6 ,40.8 ,31.7 ,39.8 ,40.0 ,40.2 ,40.0 ,38.4 ,38.7 ,40.7 ,41.1 ,41.0 ,38.8 ,40.4 ,182.3 ,28.1 ,28.1 ,23.9 ,4.00 ,495 ,-,16.64 ,-,0.45 ,20.2 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,52.79 ,""
2013/10/1 23:00,-1253 ,-1825 ,DS,DS,44.3 ,37.5 ,40.6 ,40.0 ,0.23 ,37.6 ,40.8 ,31.7 ,39.7 ,40.0 ,40.2 ,40.0 ,38.3 ,38.6 ,40.6 ,41.0 ,40.9 ,38.8 ,40.4 ,182.3 ,28.1 ,28.2 ,24.3 ,4.03 ,495 ,-,16.64 ,-,0.45 ,20.1 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,52.57 ,""
2013/10/2 5:00,-1236 ,-1808 ,DS,DS,44.2 ,37.6 ,40.6 ,39.9 ,0.23 ,37.7 ,40.7 ,31.8 ,39.7 ,40.0 ,40.1 ,39.9 ,38.3 ,38.7 ,40.6 ,41.0 ,40.9 ,38.7 ,40.4 ,182.2 ,28.1 ,28.1 ,24.6 ,4.03 ,495 ,-,16.64 ,-,0.45 ,20.5 ,0.08 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,52.31 ,""
2013/10/2 11:00,-1208 ,-1781 ,DS,DS,44.1 ,37.6 ,40.5 ,39.9 ,0.23 ,37.7 ,40.7 ,31.8 ,39.6 ,39.9 ,40.1 ,39.9 ,38.3 ,38.7 ,40.6 ,41.0 ,40.9 ,38.7 ,40.4 ,182.0 ,28.1 ,28.2 ,24.8 ,4.73 ,496 ,-,16.65 ,-,0.45 ,20.3 ,0.08 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,61.69 ,""
2013/10/2 17:00,-1158 ,-1735 ,DS,DS,43.9 ,37.6 ,40.5 ,39.8 ,0.24 ,37.6 ,40.6 ,31.8 ,39.6 ,39.9 ,40.1 ,39.9 ,38.3 ,38.7 ,40.6 ,41.0 ,41.0 ,38.6 ,40.3 ,181.3 ,28.1 ,28.1 ,24.9 ,5.20 ,496 ,-,16.65 ,-,0.45 ,20.7 ,0.08 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,64.79 ,""
2013/10/2 23:00,-1181 ,-1755 ,DS,DS,44.1 ,37.5 ,40.5 ,39.8 ,0.23 ,37.5 ,40.6 ,31.8 ,39.6 ,39.9 ,40.1 ,39.9 ,38.2 ,38.4 ,40.5 ,40.9 ,40.9 ,38.4 ,40.3 ,181.4 ,28.1 ,28.2 ,25.0 ,5.33 ,496 ,-,16.65 ,-,0.45 ,20.4 ,0.08 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,64.73 ,""
2013/10/3 5:00,-1225 ,-1783 ,DS,DS,43.9 ,37.4 ,40.5 ,39.7 ,0.23 ,37.4 ,40.6 ,31.7 ,39.6 ,39.8 ,40.0 ,39.8 ,38.2 ,38.3 ,40.5 ,40.9 ,41.0 ,38.3 ,40.2 ,181.7 ,28.1 ,28.2 ,24.9 ,5.30 ,496 ,-,16.65 ,-,0.45 ,20.5 ,0.08 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,64.60 ,""
2013/10/3 11:00,-1267 ,-1815 ,DS,DS,43.9 ,37.4 ,40.4 ,39.7 ,0.24 ,37.4 ,40.6 ,31.7 ,39.5 ,39.8 ,40.0 ,39.8 ,38.1 ,38.3 ,40.4 ,40.8 ,40.9 ,38.3 ,40.3 ,181.9 ,28.2 ,28.2 ,24.9 ,5.27 ,496 ,-,16.65 ,-,0.45 ,20.3 ,0.08 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,64.43 ,""
2013/10/3 17:00,-1292 ,-1827 ,DS,DS,43.9 ,37.4 ,40.4 ,39.6 ,0.23 ,37.4 ,40.6 ,31.7 ,39.4 ,39.7 ,40.0 ,39.7 ,38.2 ,38.4 ,40.4 ,40.8 ,40.9 ,38.2 ,40.3 ,182.2 ,28.1 ,28.2 ,24.8 ,5.09 ,496 ,-,16.65 ,-,0.45 ,20.6 ,0.08 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,64.15 ,""
2013/10/3 23:00,-1343 ,-1870 ,DS,DS,43.9 ,37.3 ,40.3 ,39.5 ,0.22 ,37.4 ,40.6 ,31.5 ,39.4 ,39.7 ,39.9 ,39.7 ,38.1 ,38.2 ,40.4 ,40.7 ,40.8 ,38.2 ,40.2 ,182.5 ,28.2 ,28.2 ,24.6 ,5.04 ,496 ,-,16.65 ,-,0.45 ,20.5 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,62.90 ,""
2013/10/4 5:00,-1388 ,-1902 ,DS,DS,43.8 ,37.3 ,40.3 ,39.5 ,0.22 ,37.3 ,40.5 ,31.4 ,39.4 ,39.7 ,39.9 ,39.7 ,38.1 ,38.2 ,40.4 ,40.8 ,40.8 ,38.1 ,40.2 ,182.6 ,28.1 ,28.2 ,24.2 ,4.93 ,496 ,-,16.65 ,-,0.45 ,20.7 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,60.92 ,""
2013/10/4 11:00,-1427 ,-1935 ,DS,DS,43.8 ,37.2 ,40.3 ,39.6 ,0.22 ,37.2 ,40.5 ,31.3 ,39.3 ,39.6 ,39.9 ,39.7 ,38.1 ,38.2 ,40.3 ,40.7 ,40.8 ,38.1 ,40.1 ,182.9 ,28.1 ,28.2 ,23.8 ,4.77 ,496 ,-,16.65 ,-,0.45 ,20.5 ,0.10 ,0.12 ,1.84 ,1.12 ,0.14 ,,30 ,59.93 ,""
2013/10/4 17:00,-1440 ,-1948 ,DS,DS,43.7 ,37.1 ,40.2 ,39.5 ,0.23 ,37.2 ,40.4 ,31.1 ,39.3 ,39.6 ,39.8 ,39.6 ,38.1 ,38.2 ,40.3 ,40.6 ,40.6 ,38.1 ,40.0 ,183.0 ,28.1 ,28.2 ,23.1 ,4.77 ,496 ,-,16.65 ,-,0.45 ,20.8 ,0.11 ,0.13 ,1.84 ,1.12 ,0.14 ,,30 ,58.79 ,""
2013/10/4 23:00,-1465 ,-1967 ,DS,DS,43.7 ,37.0 ,40.1 ,39.4 ,0.23 ,37.0 ,40.3 ,31.1 ,39.3 ,39.6 ,39.8 ,39.6 ,38.1 ,38.2 ,40.3 ,40.6 ,40.5 ,38.1 ,39.9 ,183.1 ,28.1 ,28.2 ,22.4 ,4.64 ,496 ,-,16.65 ,-,0.45 ,20.4 ,0.11 ,0.13 ,1.85 ,1.12 ,0.14 ,,30 ,57.62 ,""
2013/10/5 5:00,-1465 ,-1966 ,DS,DS,43.7 ,36.9 ,40.1 ,39.4 ,0.23 ,37.0 ,40.3 ,31.1 ,39.2 ,39.5 ,39.7 ,39.5 ,38.1 ,38.2 ,40.2 ,40.6 ,40.4 ,38.1 ,39.9 ,183.1 ,28.1 ,28.2 ,22.0 ,4.67 ,496 ,-,16.65 ,-,0.45 ,20.3 ,0.11 ,0.13 ,1.84 ,1.12 ,0.14 ,,30 ,56.49 ,""
2013/10/5 11:00,-1476 ,-1972 ,DS,DS,43.6 ,37.0 ,40.1 ,39.4 ,0.23 ,37.0 ,40.3 ,31.0 ,39.3 ,39.5 ,39.7 ,39.5 ,38.1 ,38.2 ,40.2 ,40.6 ,40.4 ,38.0 ,40.1 ,183.1 ,28.1 ,28.2 ,21.8 ,4.70 ,498 ,-,16.68 ,-,0.45 ,20.7 ,0.11 ,0.13 ,1.84 ,1.12 ,0.14 ,,29 ,56.09 ,""
2013/10/5 17:00,-1469 ,-1963 ,DS,DS,43.6 ,37.0 ,40.1 ,39.2 ,0.23 ,37.0 ,40.2 ,31.0 ,39.2 ,39.5 ,39.7 ,39.4 ,37.9 ,38.2 ,40.2 ,40.5 ,40.4 ,37.9 ,39.9 ,183.1 ,28.2 ,28.2 ,21.7 ,4.67 ,498 ,-,16.68 ,-,0.45 ,20.6 ,0.11 ,0.13 ,1.84 ,1.12 ,0.14 ,,29 ,55.37 ,""
2013/10/5 23:00,-1472 ,-1964 ,DS,DS,43.5 ,37.0 ,40.1 ,39.2 ,0.23 ,36.9 ,40.3 ,31.0 ,39.2 ,39.5 ,39.7 ,39.4 ,37.9 ,38.1 ,40.1 ,40.5 ,40.4 ,37.9 ,39.9 ,183.1 ,28.1 ,28.2 ,21.8 ,4.67 ,498 ,-,16.68 ,-,0.45 ,20.5 ,0.10 ,0.12 ,1.84 ,1.12 ,0.14 ,,29 ,54.85 ,""
2013/10/6 5:00,-1471 ,-1961 ,DS,DS,43.5 ,37.0 ,40.0 ,39.2 ,0.22 ,36.9 ,40.2 ,31.0 ,39.2 ,39.4 ,39.6 ,39.4 ,37.8 ,37.9 ,40.1 ,40.5 ,40.3 ,37.9 ,39.7 ,183.2 ,28.2 ,28.2 ,21.9 ,4.70 ,498 ,-,16.68 ,-,0.45 ,20.4 ,0.10 ,0.12 ,1.84 ,1.12 ,0.14 ,,29 ,54.41 ,""
2013/10/6 11:00,-1486 ,-1972 ,DS,DS,43.4 ,36.9 ,40.0 ,39.1 ,0.23 ,36.8 ,40.1 ,31.0 ,39.1 ,39.3 ,39.6 ,39.3 ,37.8 ,37.9 ,40.1 ,40.4 ,40.3 ,37.8 ,39.6 ,183.3 ,28.1 ,28.2 ,22.3 ,4.61 ,498 ,-,16.68 ,-,0.45 ,20.5 ,0.11 ,0.12 ,1.84 ,1.12 ,0.14 ,,29 ,54.18 ,""
2013/10/6 17:00,-1491 ,-1974 ,DS,DS,43.4 ,36.9 ,39.9 ,39.1 ,0.23 ,36.8 ,40.1 ,31.1 ,39.1 ,39.3 ,39.5 ,39.2 ,37.7 ,37.9 ,40.0 ,40.4 ,40.3 ,37.7 ,39.5 ,183.4 ,28.1 ,28.2 ,22.6 ,4.67 ,498 ,-,16.68 ,-,0.45 ,20.3 ,0.10 ,0.13 ,1.84 ,1.12 ,0.14 ,,29 ,54.05 ,""
2013/10/6 23:00,-1489 ,-1968 ,DS,DS,43.3 ,36.8 ,39.9 ,39.0 ,0.23 ,36.7 ,40.1 ,31.1 ,39.0 ,39.2 ,39.5 ,39.2 ,37.7 ,37.8 ,40.0 ,40.3 ,40.2 ,37.7 ,39.5 ,183.4 ,28.2 ,28.2 ,22.9 ,4.77 ,498 ,-,16.68 ,-,0.45 ,20.2 ,0.10 ,0.13 ,1.84 ,1.12 ,0.14 ,,29 ,54.17 ,""
2013/10/7 5:00,-1480 ,-1957 ,DS,DS,43.2 ,36.8 ,39.9 ,39.0 ,0.23 ,36.7 ,40.0 ,31.1 ,39.0 ,39.2 ,39.4 ,39.2 ,37.6 ,37.9 ,39.9 ,40.3 ,40.1 ,37.7 ,39.5 ,183.4 ,28.1 ,28.2 ,23.2 ,4.83 ,498 ,-,16.68 ,-,0.45 ,21.3 ,0.10 ,0.12 ,1.84 ,1.12 ,0.14 ,,29 ,53.84 ,""
2013/10/7 11:00,-1470 ,-1945 ,DS,DS,43.2 ,36.8 ,39.8 ,38.9 ,0.23 ,36.6 ,40.0 ,31.1 ,38.9 ,39.2 ,39.4 ,39.1 ,37.5 ,37.7 ,39.9 ,40.2 ,40.1 ,37.7 ,39.4 ,183.4 ,28.1 ,28.2 ,23.6 ,4.77 ,498 ,-,16.68 ,-,0.45 ,21.0 ,0.10 ,0.12 ,1.84 ,1.12 ,0.14 ,,29 ,53.88 ,""
2013/10/7 17:00,-1450 ,-1925 ,DS,DS,43.0 ,36.8 ,39.7 ,38.9 ,0.23 ,36.7 ,39.9 ,31.2 ,38.8 ,39.1 ,39.3 ,39.0 ,37.4 ,37.8 ,39.8 ,40.1 ,40.1 ,37.6 ,39.3 ,183.3 ,28.1 ,28.1 ,24.0 ,4.80 ,498 ,-,16.68 ,-,0.45 ,21.0 ,0.10 ,0.12 ,1.84 ,1.12 ,0.14 ,,29 ,53.47 ,""
2013/10/7 23:00,-1437 ,-1914 ,DS,DS,42.9 ,36.8 ,39.6 ,38.8 ,0.23 ,36.7 ,39.8 ,31.1 ,38.8 ,39.1 ,39.2 ,39.0 ,37.4 ,37.8 ,39.8 ,40.1 ,40.0 ,37.6 ,39.3 ,183.2 ,28.1 ,28.2 ,24.2 ,4.80 ,498 ,-,16.68 ,-,0.45 ,21.0 ,0.10 ,0.12 ,1.84 ,1.12 ,0.14 ,,29 ,50.16 ,""
2013/10/8 5:00,-1420 ,-1895 ,DS,DS,42.7 ,36.8 ,39.6 ,38.7 ,0.23 ,36.7 ,39.8 ,31.1 ,38.8 ,39.0 ,39.2 ,38.9 ,37.4 ,37.7 ,39.7 ,40.1 ,40.0 ,37.6 ,39.3 ,183.1 ,28.1 ,28.2 ,24.3 ,4.70 ,498 ,-,16.68 ,-,0.45 ,21.0 ,0.10 ,0.12 ,1.84 ,1.12 ,0.14 ,,29 ,51.28 ,""
