,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2013/10/8 11:00,-1402 ,-1879 ,DS,DS,42.7 ,36.8 ,39.5 ,38.6 ,0.23 ,36.6 ,39.7 ,31.1 ,38.7 ,39.0 ,39.1 ,38.9 ,37.4 ,37.7 ,39.7 ,40.0 ,39.9 ,37.6 ,39.2 ,183.0 ,28.1 ,28.1 ,24.6 ,4.67 ,498 ,-,16.68 ,-,0.45 ,20.5 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,51.09 ,""
2013/10/8 17:00,-1383 ,-1861 ,DS,DS,42.6 ,36.7 ,39.5 ,38.7 ,0.23 ,36.7 ,39.7 ,31.2 ,38.7 ,38.9 ,39.1 ,38.8 ,37.3 ,37.7 ,39.6 ,39.9 ,39.9 ,37.6 ,39.2 ,182.8 ,28.1 ,28.2 ,24.8 ,4.67 ,498 ,-,16.68 ,-,0.45 ,20.8 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,51.34 ,""
2013/10/8 23:00,-1385 ,-1860 ,DS,DS,42.6 ,36.7 ,39.5 ,38.7 ,0.23 ,36.7 ,39.7 ,31.2 ,38.7 ,38.9 ,39.1 ,38.8 ,37.3 ,37.7 ,39.6 ,39.9 ,39.9 ,37.6 ,39.2 ,182.8 ,28.1 ,28.2 ,25.1 ,4.70 ,498 ,-,16.68 ,-,0.45 ,21.0 ,0.10 ,0.11 ,1.84 ,1.12 ,0.14 ,,29 ,52.68 ,""
2013/10/9 5:00,-1365 ,-1843 ,DS,DS,42.5 ,36.6 ,39.4 ,38.7 ,0.23 ,36.7 ,39.7 ,31.3 ,38.6 ,38.8 ,39.0 ,38.7 ,37.3 ,37.7 ,39.6 ,39.9 ,39.8 ,37.6 ,39.2 ,182.7 ,28.1 ,28.2 ,25.2 ,4.73 ,498 ,-,16.68 ,-,0.45 ,21.0 ,0.09 ,0.11 ,1.84 ,1.12 ,0.14 ,,30 ,51.28 ,""
2013/10/9 11:00,-1324 ,-1804 ,DS,DS,42.5 ,36.6 ,39.5 ,38.7 ,0.24 ,36.7 ,39.6 ,31.3 ,38.6 ,38.8 ,39.0 ,38.7 ,37.3 ,37.7 ,39.5 ,39.8 ,39.8 ,37.6 ,39.2 ,182.4 ,28.1 ,28.2 ,25.3 ,4.64 ,500 ,-,16.70 ,-,0.45 ,20.8 ,0.11 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,52.09 ,""
2013/10/9 17:00,-1295 ,-1777 ,DS,DS,42.4 ,36.6 ,39.4 ,38.6 ,0.23 ,36.7 ,39.6 ,31.3 ,38.6 ,38.8 ,38.9 ,38.7 ,37.2 ,37.7 ,39.5 ,39.8 ,39.7 ,37.5 ,39.2 ,182.2 ,28.1 ,28.2 ,25.6 ,4.67 ,500 ,-,16.70 ,-,0.45 ,20.5 ,0.11 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,52.01 ,""
2013/10/9 23:00,-1349 ,-1819 ,DS,DS,42.3 ,36.5 ,39.3 ,38.6 ,0.23 ,36.7 ,39.6 ,31.3 ,38.6 ,38.8 ,39.0 ,38.7 ,37.3 ,37.7 ,39.5 ,39.8 ,39.7 ,37.5 ,39.2 ,182.6 ,28.1 ,28.2 ,25.7 ,4.60 ,500 ,-,16.70 ,-,0.45 ,20.6 ,0.11 ,0.10 ,1.84 ,1.12 ,0.14 ,,30 ,51.84 ,""
2013/10/10 5:00,-1397 ,-1855 ,DS,DS,42.4 ,36.5 ,39.3 ,38.6 ,0.23 ,36.6 ,39.5 ,31.2 ,38.6 ,38.7 ,38.9 ,38.7 ,37.2 ,37.6 ,39.4 ,39.7 ,39.7 ,37.5 ,39.2 ,182.9 ,28.1 ,28.1 ,25.7 ,4.54 ,500 ,-,16.70 ,-,0.45 ,20.3 ,0.11 ,0.10 ,1.84 ,1.11 ,0.14 ,,30 ,51.37 ,""
2013/10/10 11:00,-1441 ,-1888 ,DS,DS,42.4 ,36.5 ,39.3 ,38.5 ,0.23 ,36.6 ,39.5 ,31.2 ,38.5 ,38.7 ,38.9 ,38.7 ,37.3 ,37.7 ,39.4 ,39.7 ,39.6 ,37.4 ,39.2 ,183.2 ,28.1 ,28.1 ,25.8 ,4.54 ,500 ,-,16.70 ,-,0.45 ,20.6 ,0.11 ,0.10 ,1.84 ,1.11 ,0.14 ,,30 ,52.31 ,""
2013/10/10 17:00,-1446 ,-1887 ,DS,DS,42.3 ,36.4 ,39.3 ,38.6 ,0.23 ,36.6 ,39.5 ,31.2 ,38.5 ,38.7 ,38.9 ,38.6 ,37.3 ,37.6 ,39.4 ,39.7 ,39.6 ,37.4 ,39.2 ,183.1 ,28.1 ,28.2 ,25.7 ,4.44 ,500 ,-,16.70 ,-,0.45 ,20.4 ,0.11 ,0.10 ,1.84 ,1.11 ,0.14 ,,30 ,51.60 ,""
2013/10/10 23:00,-1446 ,-1882 ,DS,DS,42.3 ,36.5 ,39.2 ,38.5 ,0.23 ,36.6 ,39.5 ,31.1 ,38.5 ,38.7 ,38.9 ,38.6 ,37.4 ,37.7 ,39.4 ,39.7 ,39.6 ,37.4 ,39.2 ,183.2 ,28.1 ,28.1 ,25.5 ,4.33 ,500 ,-,16.70 ,-,0.45 ,20.4 ,0.12 ,0.10 ,1.84 ,1.11 ,0.14 ,,30 ,50.71 ,""
2013/10/11 5:00,-1414 ,-1851 ,DS,DS,42.3 ,36.4 ,39.2 ,38.5 ,0.23 ,36.6 ,39.5 ,31.0 ,38.5 ,38.7 ,38.9 ,38.6 ,37.3 ,37.6 ,39.3 ,39.6 ,39.6 ,37.4 ,39.1 ,182.9 ,28.1 ,28.1 ,25.3 ,4.33 ,500 ,-,16.70 ,-,0.45 ,21.0 ,0.11 ,0.10 ,1.84 ,1.11 ,0.14 ,,30 ,49.70 ,""
2013/10/11 11:00,-1364 ,-1807 ,DS,DS,42.2 ,36.4 ,39.2 ,38.5 ,0.24 ,36.6 ,39.5 ,31.1 ,38.5 ,38.7 ,38.8 ,38.6 ,37.3 ,37.7 ,39.3 ,39.6 ,39.6 ,37.4 ,39.1 ,182.6 ,28.1 ,28.1 ,25.4 ,4.33 ,500 ,-,16.70 ,-,0.45 ,21.0 ,0.11 ,0.09 ,1.84 ,1.11 ,0.14 ,,30 ,48.30 ,""
2013/10/11 17:00,-1324 ,-1770 ,DS,DS,42.2 ,36.4 ,39.2 ,38.5 ,0.23 ,36.6 ,39.4 ,31.2 ,38.4 ,38.7 ,38.8 ,38.6 ,37.3 ,37.7 ,39.3 ,39.6 ,39.5 ,37.4 ,39.0 ,182.3 ,28.0 ,28.1 ,25.5 ,4.36 ,500 ,-,16.70 ,-,0.45 ,20.8 ,0.10 ,0.09 ,1.84 ,1.11 ,0.14 ,,30 ,47.83 ,""
2013/10/11 23:00,-1313 ,-1761 ,DS,DS,42.1 ,36.4 ,39.2 ,38.5 ,0.23 ,36.6 ,39.4 ,31.2 ,38.5 ,38.6 ,38.8 ,38.5 ,37.3 ,37.7 ,39.3 ,39.6 ,39.5 ,37.4 ,39.0 ,182.2 ,28.0 ,28.2 ,25.6 ,4.31 ,500 ,-,16.70 ,-,0.45 ,20.6 ,0.10 ,0.09 ,1.84 ,1.11 ,0.14 ,,30 ,47.43 ,""
2013/10/12 5:00,-1313 ,-1760 ,DS,DS,42.1 ,36.5 ,39.2 ,38.6 ,0.23 ,36.7 ,39.4 ,31.2 ,38.5 ,38.7 ,38.8 ,38.6 ,37.5 ,37.7 ,39.3 ,39.6 ,39.5 ,37.5 ,39.1 ,182.2 ,28.0 ,28.1 ,25.6 ,4.33 ,500 ,-,16.70 ,-,0.45 ,20.8 ,0.10 ,0.09 ,1.84 ,1.11 ,0.14 ,,30 ,46.62 ,""
2013/10/12 11:00,-1317 ,-1759 ,DS,DS,42.1 ,36.5 ,39.2 ,38.5 ,0.23 ,36.7 ,39.4 ,31.1 ,38.5 ,38.7 ,38.8 ,38.6 ,37.6 ,37.7 ,39.3 ,39.6 ,39.4 ,37.5 ,39.0 ,182.2 ,28.0 ,28.1 ,25.7 ,4.20 ,500 ,-,16.70 ,-,0.45 ,20.9 ,0.10 ,0.09 ,1.84 ,1.11 ,0.14 ,,30 ,45.94 ,""
2013/10/12 17:00,-1343 ,-1778 ,DS,DS,42.1 ,36.4 ,39.2 ,38.5 ,0.23 ,36.7 ,39.4 ,31.1 ,38.5 ,38.6 ,38.8 ,38.6 ,37.6 ,37.7 ,39.3 ,39.6 ,39.4 ,37.5 ,39.1 ,182.3 ,28.0 ,28.1 ,25.5 ,4.20 ,500 ,-,16.70 ,-,0.45 ,20.6 ,0.11 ,0.09 ,1.82 ,1.11 ,0.14 ,,30 ,45.44 ,""
2013/10/12 23:00,-1390 ,-1813 ,DS,DS,42.1 ,36.5 ,39.2 ,38.5 ,0.22 ,36.7 ,39.4 ,30.8 ,38.5 ,38.6 ,38.8 ,38.6 ,37.6 ,37.7 ,39.3 ,39.6 ,39.5 ,37.4 ,39.1 ,182.5 ,28.0 ,28.1 ,24.9 ,4.13 ,500 ,-,16.70 ,-,0.45 ,20.8 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,30 ,43.36 ,""
2013/10/13 5:00,-1418 ,-1832 ,DS,DS,42.1 ,36.5 ,39.1 ,38.6 ,0.22 ,36.6 ,39.4 ,30.7 ,38.5 ,38.7 ,38.8 ,38.6 ,37.6 ,37.7 ,39.3 ,39.5 ,39.5 ,37.4 ,39.1 ,182.6 ,28.0 ,28.1 ,24.2 ,3.94 ,500 ,-,16.70 ,-,0.45 ,20.8 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,30 ,41.11 ,""
2013/10/13 11:00,-1433 ,-1843 ,DS,DS,42.1 ,36.4 ,39.2 ,38.6 ,0.22 ,36.6 ,39.4 ,30.5 ,38.6 ,38.7 ,38.9 ,38.6 ,37.6 ,37.7 ,39.3 ,39.6 ,39.4 ,37.4 ,39.1 ,182.8 ,28.0 ,28.1 ,23.7 ,3.84 ,500 ,-,16.70 ,-,0.45 ,20.6 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,30 ,39.36 ,""
2013/10/13 17:00,-1463 ,-1865 ,DS,DS,42.1 ,36.5 ,39.1 ,38.6 ,0.22 ,36.6 ,39.4 ,30.5 ,38.5 ,38.6 ,38.8 ,38.6 ,37.6 ,37.7 ,39.3 ,39.6 ,39.5 ,37.4 ,39.2 ,183.0 ,28.0 ,28.1 ,22.4 ,3.84 ,500 ,-,16.70 ,-,0.45 ,20.5 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,30 ,38.31 ,""
2013/10/13 23:00,-1513 ,-1901 ,DS,DS,42.2 ,36.5 ,39.2 ,38.6 ,0.22 ,36.6 ,39.4 ,30.5 ,38.5 ,38.6 ,38.8 ,38.6 ,37.6 ,37.6 ,39.3 ,39.6 ,39.4 ,37.4 ,39.1 ,183.3 ,28.0 ,28.1 ,21.9 ,3.74 ,500 ,-,16.70 ,-,0.45 ,20.8 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,30 ,36.68 ,""
2013/10/14 5:00,-1529 ,-1910 ,DS,DS,42.2 ,36.4 ,39.2 ,38.6 ,0.22 ,36.5 ,39.4 ,30.3 ,38.5 ,38.6 ,38.8 ,38.6 ,37.6 ,37.6 ,39.2 ,39.5 ,39.4 ,37.4 ,39.1 ,183.4 ,28.0 ,28.1 ,21.4 ,3.65 ,500 ,-,16.70 ,-,0.45 ,20.7 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,30 ,34.56 ,""
2013/10/14 11:00,-1546 ,-1921 ,DS,DS,42.2 ,36.4 ,39.2 ,38.6 ,0.22 ,36.5 ,39.4 ,30.3 ,38.5 ,38.6 ,38.8 ,38.6 ,37.6 ,37.6 ,39.3 ,39.5 ,39.4 ,37.4 ,38.8 ,183.5 ,28.0 ,28.1 ,21.4 ,4.71 ,500 ,-,16.70 ,-,0.45 ,20.9 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,29 ,38.77 ,""
2013/10/14 17:00,-1518 ,-1897 ,DS,DS,42.1 ,36.4 ,39.1 ,38.4 ,0.23 ,36.5 ,39.3 ,30.3 ,38.4 ,38.6 ,38.8 ,38.5 ,37.6 ,37.6 ,39.2 ,39.5 ,39.4 ,37.3 ,38.7 ,183.3 ,28.0 ,28.1 ,20.5 ,5.77 ,500 ,-,16.70 ,-,0.45 ,20.7 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,29 ,51.84 ,""
2013/10/14 23:00,-1510 ,-1888 ,DS,DS,42.1 ,36.4 ,39.1 ,38.4 ,0.22 ,36.4 ,39.3 ,30.3 ,38.4 ,38.6 ,38.8 ,38.5 ,37.5 ,37.6 ,39.2 ,39.5 ,39.4 ,37.3 ,38.7 ,183.3 ,28.0 ,28.1 ,20.4 ,5.77 ,500 ,-,16.70 ,-,0.45 ,20.7 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,29 ,50.72 ,""
2013/10/15 5:00,-1485 ,-1864 ,DS,DS,42.1 ,36.4 ,39.1 ,38.3 ,0.22 ,36.4 ,39.3 ,30.3 ,38.4 ,38.6 ,38.7 ,38.5 ,37.5 ,37.6 ,39.2 ,39.5 ,39.4 ,37.3 ,38.7 ,183.2 ,28.0 ,28.1 ,20.4 ,5.71 ,500 ,-,16.70 ,-,0.45 ,20.6 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,29 ,49.69 ,""
2013/10/15 11:00,-1465 ,-1847 ,DS,DS,42.1 ,36.4 ,39.0 ,38.3 ,0.22 ,36.4 ,39.3 ,30.3 ,38.4 ,38.5 ,38.7 ,38.4 ,37.5 ,37.5 ,39.2 ,39.5 ,39.4 ,37.3 ,38.6 ,183.1 ,28.0 ,28.1 ,20.6 ,5.77 ,500 ,-,16.70 ,-,0.45 ,20.6 ,0.10 ,0.09 ,1.82 ,1.11 ,0.14 ,,29 ,62.94 ,""
2013/10/15 17:00,-1430 ,-1816 ,DS,DS,42.0 ,36.3 ,39.0 ,38.2 ,0.23 ,36.4 ,39.2 ,30.3 ,38.3 ,38.5 ,38.7 ,38.4 ,37.4 ,37.5 ,39.2 ,39.4 ,39.3 ,37.3 ,38.5 ,182.8 ,28.0 ,28.1 ,21.0 ,5.74 ,500 ,-,16.70 ,-,0.45 ,20.5 ,0.10 ,0.10 ,1.82 ,1.11 ,0.14 ,,29 ,48.60 ,""
2013/10/15 23:00,-1367 ,-1762 ,DS,DS,42.0 ,36.3 ,39.0 ,38.2 ,0.23 ,36.4 ,39.2 ,30.4 ,38.4 ,38.5 ,38.6 ,38.4 ,37.4 ,37.5 ,39.1 ,39.4 ,39.3 ,37.3 ,38.4 ,182.4 ,28.0 ,28.1 ,21.2 ,6.37 ,500 ,-,16.70 ,-,0.45 ,20.5 ,0.10 ,0.10 ,1.82 ,1.11 ,0.14 ,,-,65.10 ,""
2013/10/16 5:00,-1259 ,-1686 ,DS,DS,41.9 ,36.1 ,39.1 ,38.1 ,0.24 ,36.2 ,39.2 ,30.5 ,38.3 ,38.4 ,38.6 ,38.4 ,37.3 ,37.4 ,39.1 ,39.4 ,39.2 ,37.3 ,38.3 ,181.4 ,28.0 ,28.1 ,21.3 ,5.53 ,500 ,-,16.70 ,-,0.45 ,20.3 ,0.09 ,0.09 ,1.82 ,1.11 ,0.14 ,,-,65.60 ,""
2013/10/16 11:00,-1117 ,-1675 ,DS,DS,41.7 ,35.7 ,38.9 ,37.7 ,0.16 ,35.3 ,39.1 ,30.3 ,38.2 ,38.2 ,38.5 ,38.2 ,37.1 ,37.1 ,39.0 ,39.2 ,39.5 ,36.6 ,37.6 ,180.1 ,28.0 ,28.1 ,21.1 ,4.90 ,498 ,-,16.68 ,-,0.45 ,20.6 ,0.08 ,0.08 ,1.82 ,1.11 ,0.14 ,,-,66.17 ,""
2013/10/16 17:00,-1379 ,-1858 ,DS,DS,41.7 ,35.4 ,38.8 ,37.6 ,0.22 ,35.2 ,39.0 ,30.2 ,38.1 ,38.2 ,38.4 ,38.2 ,37.0 ,36.7 ,38.8 ,39.1 ,39.5 ,36.3 ,37.5 ,181.9 ,28.0 ,28.1 ,21.1 ,4.41 ,493 ,-,16.61 ,-,0.45 ,21.2 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,30 ,65.86 ,""
2013/10/16 23:00,-1492 ,-1938 ,DS,DS,41.7 ,35.5 ,38.7 ,37.6 ,0.22 ,35.3 ,38.9 ,30.0 ,38.0 ,38.1 ,38.4 ,38.1 ,37.0 ,36.6 ,38.8 ,39.1 ,39.5 ,36.3 ,37.6 ,182.6 ,28.0 ,28.1 ,20.7 ,4.35 ,493 ,-,16.61 ,-,0.45 ,21.2 ,0.12 ,0.11 ,1.82 ,1.11 ,0.14 ,,30 ,65.51 ,""
2013/10/17 5:00,-1572 ,-2002 ,DS,DS,41.7 ,35.5 ,38.7 ,37.6 ,0.23 ,35.4 ,38.9 ,29.9 ,38.0 ,38.1 ,38.4 ,38.1 ,37.0 ,36.6 ,38.8 ,39.1 ,39.4 ,36.1 ,37.7 ,183.1 ,28.0 ,28.1 ,20.3 ,4.22 ,493 ,-,16.61 ,-,0.45 ,20.5 ,0.12 ,0.11 ,1.82 ,1.11 ,0.14 ,,30 ,63.80 ,""
2013/10/17 11:00,-1619 ,-2009 ,DS,DS,41.7 ,35.4 ,38.6 ,37.6 ,0.22 ,35.4 ,38.8 ,29.8 ,37.9 ,38.1 ,38.3 ,38.1 ,37.0 ,36.6 ,38.8 ,39.0 ,39.4 ,36.0 ,37.7 ,183.5 ,27.9 ,28.1 ,20.2 ,4.24 ,493 ,-,16.61 ,-,0.45 ,20.8 ,0.12 ,0.12 ,1.82 ,1.11 ,0.14 ,,29 ,64.71 ,""
2013/10/17 17:00,-1636 ,-2018 ,DS,DS,41.7 ,35.4 ,38.6 ,37.6 ,0.22 ,35.3 ,38.8 ,29.8 ,37.9 ,38.1 ,38.3 ,38.0 ,36.9 ,36.5 ,38.7 ,39.0 ,39.3 ,35.6 ,37.6 ,183.5 ,27.9 ,28.1 ,19.4 ,4.12 ,493 ,-,16.61 ,-,0.45 ,20.5 ,0.12 ,0.12 ,1.82 ,1.11 ,0.14 ,,29 ,54.67 ,""
2013/10/17 23:00,-1672 ,-2032 ,DS,DS,41.7 ,35.4 ,38.6 ,37.5 ,0.23 ,35.3 ,38.7 ,29.7 ,37.8 ,38.0 ,38.2 ,37.9 ,36.9 ,36.5 ,38.7 ,39.1 ,39.1 ,35.8 ,37.6 ,183.8 ,27.9 ,28.1 ,19.1 ,4.02 ,493 ,-,16.61 ,-,0.45 ,20.8 ,0.12 ,0.12 ,1.82 ,1.11 ,0.14 ,,29 ,52.70 ,""
2013/10/18 5:00,-1693 ,-2034 ,DS,DS,41.7 ,35.3 ,38.5 ,37.5 ,0.22 ,35.2 ,38.7 ,29.6 ,37.8 ,37.9 ,38.2 ,37.9 ,36.9 ,36.5 ,38.7 ,38.9 ,39.0 ,35.8 ,37.6 ,184.0 ,27.9 ,28.1 ,18.9 ,3.99 ,493 ,-,16.61 ,-,0.45 ,21.0 ,0.12 ,0.12 ,1.82 ,1.11 ,0.14 ,,28 ,50.40 ,""
2013/10/18 11:00,-1707 ,-2030 ,DS,DS,41.7 ,35.2 ,38.5 ,37.4 ,0.22 ,35.1 ,38.7 ,29.5 ,37.7 ,37.9 ,38.1 ,37.9 ,36.8 ,36.4 ,38.6 ,38.9 ,38.9 ,35.9 ,37.4 ,184.0 ,27.9 ,28.1 ,18.9 ,3.91 ,493 ,-,16.61 ,-,0.45 ,20.6 ,0.12 ,0.12 ,1.82 ,1.11 ,0.14 ,,28 ,48.51 ,""
2013/10/18 17:00,-1706 ,-2039 ,DS,DS,41.7 ,35.2 ,38.4 ,37.3 ,0.23 ,35.1 ,38.6 ,29.5 ,37.7 ,37.9 ,38.1 ,37.8 ,36.7 ,36.4 ,38.6 ,38.8 ,38.8 ,35.8 ,37.4 ,184.0 ,27.9 ,28.1 ,18.2 ,3.88 ,493 ,-,16.61 ,-,0.45 ,21.0 ,0.12 ,0.12 ,1.82 ,1.11 ,0.14 ,,28 ,47.22 ,""
2013/10/18 23:00,-1711 ,-2034 ,DS,DS,41.7 ,35.3 ,38.4 ,37.3 ,0.22 ,35.2 ,38.6 ,29.5 ,37.7 ,37.9 ,38.1 ,37.8 ,36.7 ,36.4 ,38.6 ,38.9 ,38.8 ,35.7 ,37.4 ,184.0 ,27.9 ,28.0 ,18.2 ,3.88 ,493 ,-,16.61 ,-,0.45 ,21.0 ,0.12 ,0.12 ,1.82 ,1.11 ,0.14 ,,27 ,46.07 ,""
2013/10/19 5:00,-1709 ,-2033 ,DS,DS,41.7 ,35.3 ,38.4 ,37.2 ,0.22 ,35.2 ,38.6 ,29.4 ,37.6 ,37.8 ,38.0 ,37.7 ,36.6 ,36.3 ,38.5 ,38.8 ,38.7 ,35.7 ,37.4 ,184.0 ,27.9 ,28.1 ,18.1 ,3.86 ,493 ,-,16.61 ,-,0.45 ,20.5 ,0.12 ,0.11 ,1.82 ,1.11 ,0.14 ,,27 ,44.39 ,""
2013/10/19 11:00,-1718 ,-2036 ,DS,DS,41.6 ,35.3 ,38.3 ,37.2 ,0.23 ,35.1 ,38.5 ,29.3 ,37.6 ,37.8 ,37.9 ,37.7 ,36.6 ,36.3 ,38.5 ,38.7 ,38.6 ,35.6 ,37.3 ,184.0 ,27.9 ,28.0 ,18.1 ,3.78 ,493 ,-,16.61 ,-,0.45 ,20.8 ,0.12 ,0.12 ,1.82 ,1.11 ,0.14 ,,27 ,42.91 ,""
2013/10/19 17:00,-1694 ,-2029 ,DS,DS,41.5 ,35.3 ,38.3 ,37.1 ,0.22 ,35.1 ,38.5 ,29.3 ,37.5 ,37.7 ,37.9 ,37.6 ,36.5 ,36.2 ,38.4 ,38.7 ,38.6 ,35.6 ,37.3 ,183.8 ,27.9 ,28.0 ,18.1 ,3.78 ,493 ,-,16.61 ,-,0.45 ,20.7 ,0.12 ,0.11 ,1.82 ,1.11 ,0.14 ,,27 ,42.09 ,""
2013/10/19 23:00,-1694 ,-2026 ,DS,DS,41.5 ,35.2 ,38.2 ,37.1 ,0.22 ,35.0 ,38.4 ,29.3 ,37.4 ,37.6 ,37.8 ,37.6 ,36.4 ,36.1 ,38.3 ,38.6 ,38.5 ,35.5 ,37.2 ,183.8 ,27.9 ,28.0 ,18.3 ,3.83 ,493 ,-,16.61 ,-,0.44 ,20.2 ,0.12 ,0.11 ,1.82 ,1.11 ,0.14 ,,27 ,41.21 ,""
2013/10/20 5:00,-1660 ,-2019 ,DS,DS,41.4 ,35.1 ,38.2 ,37.0 ,0.23 ,35.0 ,38.4 ,29.3 ,37.4 ,37.6 ,37.8 ,37.5 ,36.3 ,36.0 ,38.3 ,38.6 ,38.5 ,35.5 ,37.2 ,183.6 ,27.9 ,28.0 ,18.4 ,3.75 ,493 ,-,16.61 ,-,0.44 ,20.4 ,0.12 ,0.11 ,1.82 ,1.11 ,0.14 ,,27 ,40.28 ,""
2013/10/20 11:00,-1643 ,-2009 ,DS,DS,41.3 ,35.1 ,38.1 ,37.0 ,0.23 ,35.0 ,38.3 ,29.4 ,37.4 ,37.5 ,37.7 ,37.4 ,36.3 ,36.0 ,38.2 ,38.5 ,38.4 ,35.5 ,37.2 ,183.4 ,27.9 ,28.0 ,18.7 ,3.91 ,492 ,-,16.59 ,-,0.44 ,20.3 ,0.11 ,0.11 ,1.82 ,1.11 ,0.14 ,,27 ,40.02 ,""
2013/10/20 17:00,-1585 ,-1974 ,DS,DS,41.3 ,35.1 ,38.1 ,36.9 ,0.23 ,34.8 ,38.3 ,29.5 ,37.3 ,37.5 ,37.7 ,37.4 ,36.3 ,36.0 ,38.2 ,38.5 ,38.3 ,35.4 ,37.0 ,183.0 ,27.9 ,28.0 ,19.0 ,6.55 ,492 ,-,16.59 ,-,0.44 ,20.6 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,65.51 ,""
2013/10/20 23:00,-1538 ,-1956 ,DS,DS,41.0 ,34.6 ,37.9 ,36.6 ,0.23 ,34.2 ,38.2 ,29.3 ,37.2 ,37.3 ,37.5 ,37.3 ,36.1 ,35.6 ,38.0 ,38.3 ,38.3 ,35.0 ,36.3 ,182.6 ,27.9 ,28.0 ,19.3 ,6.79 ,492 ,-,16.59 ,-,0.44 ,20.8 ,0.10 ,0.10 ,1.82 ,1.11 ,0.14 ,,26 ,65.34 ,""
2013/10/21 5:00,-1549 ,-1960 ,DS,DS,40.9 ,34.4 ,37.8 ,36.5 ,0.22 ,34.1 ,38.0 ,29.2 ,37.1 ,37.2 ,37.4 ,37.2 ,35.9 ,35.5 ,37.9 ,38.2 ,38.2 ,35.0 ,36.3 ,182.6 ,27.9 ,28.0 ,19.6 ,5.40 ,492 ,-,16.59 ,-,0.44 ,20.4 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,49.08 ,""
2013/10/21 11:00,-1569 ,-1966 ,DS,DS,40.8 ,34.4 ,37.7 ,36.4 ,0.22 ,34.2 ,38.0 ,29.2 ,36.9 ,37.1 ,37.4 ,37.1 ,35.9 ,35.5 ,37.8 ,38.1 ,38.1 ,34.8 ,36.3 ,182.7 ,27.8 ,28.0 ,19.9 ,4.98 ,492 ,-,16.59 ,-,0.44 ,20.4 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,26 ,48.66 ,""
2013/10/21 17:00,-1591 ,-1973 ,DS,DS,40.8 ,34.4 ,37.7 ,36.4 ,0.22 ,34.2 ,37.9 ,29.2 ,36.9 ,37.1 ,37.3 ,37.0 ,35.9 ,35.5 ,37.8 ,38.1 ,38.0 ,34.9 ,36.4 ,182.8 ,27.8 ,27.9 ,20.1 ,5.01 ,492 ,-,16.59 ,-,0.44 ,20.6 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,48.64 ,""
2013/10/21 23:00,-1624 ,-1996 ,DS,DS,40.7 ,34.3 ,37.6 ,36.4 ,0.23 ,34.1 ,37.8 ,29.2 ,36.8 ,37.0 ,37.3 ,37.0 ,35.8 ,35.4 ,37.7 ,38.0 ,37.9 ,34.9 ,36.4 ,183.0 ,27.8 ,27.9 ,20.3 ,4.95 ,492 ,-,16.59 ,-,0.44 ,20.3 ,0.11 ,0.10 ,1.81 ,1.11 ,0.14 ,,27 ,47.92 ,""
2013/10/22 5:00,-1638 ,-2002 ,DS,DS,40.7 ,34.3 ,37.6 ,36.4 ,0.23 ,34.1 ,37.8 ,29.2 ,36.8 ,37.0 ,37.2 ,36.9 ,35.8 ,35.4 ,37.7 ,37.9 ,37.8 ,34.9 ,36.4 ,183.1 ,27.8 ,27.9 ,20.4 ,5.03 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.11 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,47.58 ,""
2013/10/22 11:00,-1669 ,-2016 ,DS,DS,40.7 ,34.4 ,37.5 ,36.4 ,0.22 ,34.2 ,37.7 ,29.1 ,36.7 ,37.0 ,37.2 ,36.9 ,35.8 ,35.4 ,37.7 ,37.9 ,37.8 ,34.9 ,36.4 ,183.2 ,27.8 ,27.9 ,20.4 ,5.11 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,47.60 ,""
2013/10/22 17:00,-1681 ,-2019 ,DS,DS,40.6 ,34.4 ,37.4 ,36.5 ,0.22 ,34.3 ,37.7 ,29.1 ,36.6 ,36.9 ,37.1 ,36.8 ,35.8 ,35.5 ,37.6 ,37.9 ,37.7 ,34.9 ,36.4 ,183.3 ,27.7 ,27.9 ,20.4 ,5.21 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,48.17 ,""
2013/10/22 23:00,-1700 ,-2029 ,DS,DS,40.6 ,34.5 ,37.4 ,36.6 ,0.22 ,34.5 ,37.7 ,29.1 ,36.7 ,36.9 ,37.1 ,36.9 ,36.1 ,35.6 ,37.6 ,37.9 ,37.7 ,35.0 ,36.4 ,183.4 ,27.7 ,27.9 ,20.4 ,5.19 ,492 ,-,16.59 ,-,0.44 ,20.4 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,48.45 ,""
2013/10/23 5:00,-1713 ,-2028 ,DS,DS,40.6 ,34.4 ,37.4 ,36.5 ,0.22 ,34.3 ,37.6 ,29.0 ,36.7 ,36.9 ,37.1 ,36.8 ,36.0 ,35.6 ,37.6 ,37.8 ,37.6 ,35.0 ,36.4 ,183.4 ,27.7 ,27.9 ,20.4 ,5.35 ,492 ,-,16.59 ,-,0.44 ,20.7 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,49.40 ,""
2013/10/23 11:00,-1715 ,-2024 ,DS,DS,40.6 ,34.3 ,37.4 ,36.3 ,0.22 ,34.2 ,37.6 ,28.9 ,36.6 ,36.8 ,37.1 ,36.8 ,35.8 ,35.4 ,37.6 ,37.8 ,37.6 ,34.8 ,36.3 ,183.3 ,27.7 ,27.9 ,20.3 ,5.29 ,492 ,-,16.59 ,-,0.44 ,21.0 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,48.70 ,""
2013/10/23 17:00,-1720 ,-2030 ,DS,DS,40.5 ,34.2 ,37.3 ,36.3 ,0.22 ,34.1 ,37.6 ,28.8 ,36.5 ,36.8 ,37.0 ,36.7 ,35.7 ,35.4 ,37.5 ,37.7 ,37.5 ,34.8 ,36.2 ,183.3 ,27.7 ,27.8 ,20.3 ,5.26 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,48.35 ,""
2013/10/23 23:00,-1723 ,-2024 ,DS,DS,40.4 ,34.2 ,37.2 ,36.3 ,0.22 ,34.1 ,37.5 ,28.7 ,36.5 ,36.7 ,36.9 ,36.7 ,35.7 ,35.2 ,37.4 ,37.7 ,37.5 ,34.7 ,36.1 ,183.3 ,27.7 ,27.9 ,20.2 ,5.26 ,492 ,-,16.59 ,-,0.44 ,20.6 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,27 ,44.72 ,""
2013/10/24 5:00,-1711 ,-2018 ,DS,DS,40.3 ,34.1 ,37.2 ,36.2 ,0.22 ,34.0 ,37.4 ,28.7 ,36.5 ,36.7 ,36.9 ,36.7 ,35.6 ,35.2 ,37.4 ,37.6 ,37.4 ,34.7 ,36.0 ,183.2 ,27.7 ,27.8 ,20.0 ,5.32 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,26 ,43.58 ,""
2013/10/24 11:00,-1705 ,-2013 ,DS,DS,40.3 ,34.1 ,37.1 ,36.2 ,0.23 ,34.0 ,37.4 ,28.7 ,36.4 ,36.6 ,36.8 ,36.6 ,35.6 ,35.1 ,37.3 ,37.6 ,37.4 ,34.6 ,36.0 ,183.2 ,27.7 ,27.8 ,19.9 ,5.29 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.12 ,0.10 ,1.82 ,1.11 ,0.14 ,,26 ,42.70 ,""
2013/10/24 17:00,-1669 ,-2007 ,DS,DS,40.2 ,34.1 ,37.1 ,36.2 ,0.22 ,34.0 ,37.4 ,28.7 ,36.4 ,36.6 ,36.8 ,36.6 ,35.8 ,35.3 ,37.3 ,37.5 ,37.3 ,34.6 ,36.1 ,182.9 ,27.7 ,27.8 ,19.9 ,5.29 ,492 ,-,16.59 ,-,0.44 ,21.0 ,0.11 ,0.09 ,1.81 ,1.11 ,0.14 ,,26 ,42.24 ,""
2013/10/24 23:00,-1650 ,-1989 ,DS,DS,40.1 ,34.1 ,37.0 ,36.1 ,0.23 ,34.0 ,37.3 ,28.6 ,36.4 ,36.6 ,36.8 ,36.5 ,35.6 ,35.1 ,37.3 ,37.5 ,37.3 ,34.6 ,36.1 ,182.7 ,27.7 ,27.8 ,20.0 ,5.35 ,492 ,-,16.59 ,-,0.44 ,21.0 ,0.11 ,0.09 ,1.81 ,1.11 ,0.14 ,,26 ,42.46 ,""
2013/10/25 5:00,-1618 ,-1959 ,DS,DS,40.0 ,34.1 ,37.0 ,36.0 ,0.22 ,33.9 ,37.3 ,28.6 ,36.3 ,36.5 ,36.7 ,36.5 ,35.5 ,35.1 ,37.2 ,37.4 ,37.3 ,34.6 ,36.0 ,182.5 ,27.7 ,27.8 ,20.2 ,5.29 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.10 ,0.09 ,1.81 ,1.10 ,0.14 ,,26 ,42.01 ,""
2013/10/25 11:00,-1575 ,-1921 ,DS,DS,39.9 ,34.0 ,37.0 ,36.0 ,0.23 ,33.8 ,37.2 ,28.6 ,36.2 ,36.4 ,36.7 ,36.4 ,35.5 ,35.0 ,37.1 ,37.4 ,37.2 ,34.5 ,35.9 ,182.2 ,27.6 ,27.8 ,20.3 ,5.35 ,492 ,-,16.59 ,-,0.44 ,20.7 ,0.10 ,0.09 ,1.81 ,1.10 ,0.14 ,,26 ,42.92 ,""
2013/10/25 17:00,-1521 ,-1874 ,DS,DS,39.8 ,34.0 ,36.9 ,36.0 ,0.22 ,33.9 ,37.2 ,28.7 ,36.2 ,36.4 ,36.6 ,36.4 ,35.5 ,35.0 ,37.1 ,37.3 ,37.1 ,34.5 ,36.0 ,181.7 ,27.6 ,27.8 ,20.7 ,5.55 ,492 ,-,16.59 ,-,0.44 ,20.4 ,0.10 ,0.08 ,1.81 ,1.10 ,0.14 ,,26 ,43.81 ,""
2013/10/25 23:00,-1519 ,-1869 ,DS,DS,39.8 ,34.0 ,36.9 ,35.9 ,0.22 ,33.8 ,37.1 ,28.7 ,36.3 ,36.4 ,36.6 ,36.4 ,35.5 ,34.8 ,37.0 ,37.3 ,37.1 ,34.5 ,35.9 ,181.7 ,27.6 ,27.7 ,21.1 ,5.65 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.10 ,0.08 ,1.81 ,1.10 ,0.14 ,,27 ,46.44 ,""
2013/10/26 5:00,-1491 ,-1840 ,DS,DS,39.9 ,33.8 ,36.9 ,36.0 ,0.23 ,33.8 ,37.1 ,28.7 ,36.1 ,36.3 ,36.6 ,36.3 ,35.5 ,34.8 ,36.9 ,37.2 ,37.0 ,34.5 ,35.8 ,181.4 ,27.6 ,27.7 ,21.3 ,5.95 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.11 ,0.09 ,1.81 ,1.10 ,0.14 ,,27 ,49.18 ,""
2013/10/26 11:00,-1503 ,-1849 ,DS,DS,39.9 ,33.8 ,36.8 ,36.0 ,0.22 ,34.0 ,37.1 ,28.5 ,36.1 ,36.3 ,36.6 ,36.3 ,35.6 ,34.9 ,37.0 ,37.2 ,37.0 ,34.5 ,35.9 ,181.3 ,27.6 ,27.7 ,21.2 ,6.18 ,492 ,-,16.59 ,-,0.44 ,20.7 ,0.11 ,0.09 ,1.81 ,1.10 ,0.14 ,,27 ,53.13 ,""
2013/10/26 17:00,-1517 ,-1861 ,DS,DS,39.9 ,33.7 ,36.8 ,35.9 ,0.23 ,33.8 ,37.1 ,28.4 ,36.1 ,36.3 ,36.6 ,36.3 ,35.6 ,34.8 ,36.9 ,37.2 ,36.9 ,34.5 ,35.8 ,181.2 ,27.6 ,27.7 ,21.0 ,5.49 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.11 ,0.09 ,1.81 ,1.10 ,0.14 ,,27 ,53.02 ,""
2013/10/26 23:00,-1566 ,-1900 ,DS,DS,39.9 ,33.5 ,36.8 ,35.8 ,0.23 ,33.6 ,37.0 ,28.3 ,36.0 ,36.3 ,36.5 ,36.3 ,35.5 ,34.7 ,36.9 ,37.1 ,36.8 ,34.5 ,35.8 ,181.5 ,27.6 ,27.7 ,20.5 ,5.19 ,492 ,-,16.59 ,-,0.44 ,20.8 ,0.11 ,0.09 ,1.81 ,1.10 ,0.14 ,,27 ,51.85 ,""
2013/10/27 5:00,-1608 ,-1934 ,DS,DS,39.9 ,33.5 ,36.7 ,35.9 ,0.22 ,33.6 ,37.0 ,28.2 ,36.0 ,36.2 ,36.5 ,36.3 ,35.5 ,34.6 ,36.8 ,37.1 ,36.8 ,34.5 ,35.8 ,181.7 ,27.6 ,27.7 ,19.9 ,5.19 ,492 ,-,16.59 ,-,0.44 ,21.0 ,0.11 ,0.09 ,1.81 ,1.10 ,0.14 ,,27 ,50.50 ,""
2013/10/27 11:00,-1646 ,-1969 ,DS,DS,39.8 ,33.4 ,36.7 ,35.9 ,0.22 ,33.5 ,37.0 ,28.1 ,35.9 ,36.2 ,36.5 ,36.2 ,35.4 ,34.5 ,36.8 ,37.0 ,36.8 ,34.3 ,35.7 ,182.0 ,27.5 ,27.7 ,19.7 ,5.05 ,492 ,-,16.59 ,-,0.44 ,20.8 ,0.11 ,0.09 ,1.81 ,1.10 ,0.14 ,,26 ,49.40 ,""
2013/10/27 17:00,-1683 ,-2001 ,DS,DS,39.9 ,33.4 ,36.6 ,35.9 ,0.22 ,33.5 ,36.9 ,28.1 ,35.9 ,36.1 ,36.4 ,36.1 ,35.4 ,34.5 ,36.8 ,37.0 ,36.7 ,34.3 ,35.6 ,182.2 ,27.5 ,27.7 ,18.9 ,5.00 ,492 ,-,16.59 ,-,0.44 ,20.8 ,0.12 ,0.10 ,1.81 ,1.10 ,0.14 ,,26 ,48.92 ,""
2013/10/27 23:00,-1734 ,-2028 ,DS,DS,39.9 ,33.4 ,36.6 ,35.9 ,0.22 ,33.4 ,36.9 ,27.9 ,35.9 ,36.1 ,36.4 ,36.1 ,35.3 ,34.5 ,36.8 ,37.0 ,36.7 ,34.2 ,35.6 ,182.4 ,27.5 ,27.7 ,18.5 ,4.92 ,492 ,-,16.59 ,-,0.44 ,20.6 ,0.12 ,0.10 ,1.81 ,1.10 ,0.14 ,,26 ,47.68 ,""
2013/10/28 5:00,-1775 ,-2043 ,DS,DS,39.9 ,33.3 ,36.5 ,35.8 ,0.22 ,33.3 ,36.8 ,27.8 ,35.8 ,36.1 ,36.4 ,36.1 ,35.3 ,34.4 ,36.7 ,37.0 ,36.6 ,34.1 ,35.6 ,182.7 ,27.5 ,27.6 ,18.2 ,4.89 ,492 ,-,16.59 ,-,0.44 ,20.8 ,0.12 ,0.10 ,1.81 ,1.10 ,0.14 ,,26 ,46.30 ,""
2013/10/28 11:00,-1799 ,-2041 ,DS,DS,39.8 ,33.2 ,36.5 ,35.8 ,0.22 ,33.3 ,36.8 ,27.7 ,35.8 ,36.0 ,36.3 ,36.0 ,35.2 ,34.3 ,36.7 ,36.9 ,36.6 ,34.1 ,35.5 ,182.8 ,27.5 ,27.6 ,18.2 ,4.82 ,492 ,-,16.59 ,-,0.44 ,20.5 ,0.13 ,0.10 ,1.81 ,1.10 ,0.14 ,,26 ,45.30 ,""
2013/10/28 17:00,-1803 ,-2051 ,DS,DS,39.8 ,33.3 ,36.5 ,36.4 ,0.23 ,33.3 ,36.8 ,27.7 ,35.8 ,36.0 ,36.3 ,36.0 ,35.2 ,34.3 ,36.7 ,36.9 ,36.6 ,34.1 ,35.6 ,182.8 ,27.4 ,27.6 ,17.7 ,4.82 ,507 ,-,16.80 ,-,0.46 ,20.9 ,0.11 ,0.10 ,1.81 ,1.10 ,0.14 ,,26 ,44.59 ,""
2013/10/28 23:00,-1810 ,-2045 ,DS,DS,39.8 ,33.2 ,36.4 ,36.1 ,0.23 ,33.5 ,36.8 ,27.7 ,35.8 ,36.0 ,36.2 ,35.9 ,35.2 ,34.3 ,36.6 ,36.9 ,36.5 ,34.1 ,35.6 ,182.8 ,27.4 ,27.6 ,17.6 ,4.72 ,507 ,-,16.80 ,-,0.46 ,20.5 ,0.11 ,0.10 ,1.81 ,1.10 ,0.14 ,,26 ,41.45 ,""
2013/10/29 5:00,-1803 ,-2037 ,DS,DS,39.7 ,33.2 ,36.4 ,35.7 ,0.22 ,33.3 ,36.7 ,27.6 ,35.7 ,35.9 ,36.1 ,35.9 ,35.1 ,34.3 ,36.6 ,36.8 ,36.5 ,33.9 ,35.5 ,182.7 ,27.4 ,27.6 ,17.5 ,4.69 ,507 ,-,16.80 ,-,0.46 ,20.3 ,0.11 ,0.10 ,1.81 ,1.10 ,0.14 ,,26 ,40.23 ,""
2013/10/29 11:00,-1785 ,-2036 ,DS,DS,39.6 ,33.1 ,36.3 ,36.5 ,0.23 ,33.1 ,36.6 ,27.6 ,35.7 ,35.9 ,36.1 ,35.9 ,35.0 ,34.2 ,36.5 ,36.8 ,36.4 ,34.0 ,35.4 ,182.7 ,27.4 ,27.6 ,17.7 ,4.72 ,507 ,-,16.80 ,-,0.46 ,20.6 ,0.11 ,0.10 ,1.81 ,1.10 ,0.14 ,,26 ,39.44 ,""
2013/10/29 17:00,-1751 ,-2032 ,DS,DS,39.5 ,33.1 ,36.3 ,35.6 ,0.22 ,33.1 ,36.6 ,27.6 ,35.6 ,35.8 ,36.0 ,35.8 ,35.0 ,34.2 ,36.4 ,36.7 ,36.3 ,34.0 ,35.3 ,182.5 ,27.4 ,27.5 ,17.7 ,4.69 ,507 ,-,16.80 ,-,0.45 ,20.5 ,0.11 ,0.09 ,1.81 ,1.10 ,0.14 ,,25 ,39.16 ,""
2013/10/29 23:00,-1743 ,-2025 ,DS,DS,39.5 ,33.1 ,36.3 ,35.6 ,0.22 ,33.1 ,36.6 ,27.6 ,35.6 ,35.8 ,36.0 ,35.8 ,35.0 ,34.2 ,36.4 ,36.6 ,36.3 ,33.8 ,35.3 ,182.4 ,27.3 ,27.5 ,18.1 ,4.69 ,507 ,-,16.80 ,-,0.46 ,20.7 ,0.11 ,0.09 ,1.81 ,1.10 ,0.14 ,,25 ,38.73 ,""
2013/10/30 5:00,-1716 ,-2013 ,DS,DS,39.3 ,33.1 ,36.2 ,35.6 ,0.22 ,33.1 ,36.5 ,27.6 ,35.5 ,35.7 ,35.9 ,35.7 ,35.0 ,34.2 ,36.4 ,36.6 ,36.3 ,33.8 ,35.1 ,182.3 ,27.3 ,27.5 ,18.4 ,4.72 ,507 ,-,16.80 ,-,0.46 ,20.5 ,0.10 ,0.09 ,1.81 ,1.10 ,0.14 ,,26 ,38.16 ,""
2013/10/30 11:00,-1701 ,-2016 ,DS,DS,39.2 ,33.0 ,36.1 ,35.3 ,0.22 ,33.1 ,36.5 ,27.6 ,35.5 ,35.6 ,35.9 ,35.7 ,34.9 ,34.1 ,36.3 ,36.5 ,36.2 ,33.7 ,35.0 ,182.2 ,27.3 ,27.5 ,18.7 ,4.82 ,507 ,-,16.80 ,-,0.46 ,20.8 ,0.10 ,0.09 ,1.81 ,1.10 ,0.14 ,,26 ,37.68 ,""
2013/10/30 17:00,-1692 ,-2005 ,DS,DS,39.2 ,33.0 ,36.1 ,35.3 ,0.22 ,33.1 ,36.4 ,27.6 ,35.4 ,35.6 ,35.9 ,35.7 ,34.9 ,34.1 ,36.3 ,36.5 ,36.1 ,33.7 ,34.9 ,182.1 ,27.3 ,27.5 ,19.0 ,4.82 ,507 ,-,16.80 ,-,0.46 ,20.5 ,0.10 ,0.09 ,1.81 ,1.10 ,0.14 ,,26 ,37.88 ,""
2013/10/30 23:00,-1722 ,-2019 ,DS,DS,39.2 ,32.9 ,36.0 ,35.3 ,0.22 ,33.1 ,36.4 ,27.5 ,35.4 ,35.6 ,35.9 ,35.6 ,34.9 ,34.0 ,36.3 ,36.5 ,36.1 ,33.7 ,35.1 ,182.3 ,27.3 ,27.4 ,19.1 ,4.79 ,507 ,-,16.80 ,-,0.46 ,21.0 ,0.10 ,0.09 ,1.81 ,1.10 ,0.14 ,,26 ,36.91 ,""
2013/10/31 5:00,-1742 ,-2030 ,DS,DS,39.2 ,32.9 ,36.0 ,35.5 ,0.23 ,33.1 ,36.4 ,27.4 ,35.4 ,35.6 ,35.8 ,35.6 ,34.9 ,34.0 ,36.2 ,36.4 ,36.1 ,33.6 ,35.1 ,182.4 ,27.2 ,27.4 ,19.0 ,4.66 ,507 ,-,16.80 ,-,0.46 ,20.4 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,26 ,35.49 ,""
2013/10/31 11:00,-1753 ,-2028 ,DS,DS,39.1 ,32.9 ,36.0 ,35.5 ,0.23 ,33.0 ,36.3 ,27.3 ,35.3 ,35.5 ,35.8 ,35.5 ,34.8 ,33.9 ,36.2 ,36.4 ,36.0 ,33.6 ,35.0 ,182.4 ,27.2 ,27.4 ,19.1 ,4.69 ,507 ,-,16.80 ,-,0.46 ,20.5 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,26 ,38.01 ,""
2013/10/31 17:00,-1737 ,-2034 ,DS,DS,39.1 ,32.8 ,36.0 ,35.3 ,0.23 ,33.0 ,36.3 ,27.4 ,35.3 ,35.5 ,35.8 ,35.5 ,34.8 ,33.9 ,36.1 ,36.3 ,36.0 ,33.6 ,34.8 ,182.5 ,27.2 ,27.4 ,18.7 ,4.63 ,507 ,-,16.80 ,-,0.46 ,20.5 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,26 ,54.91 ,""
2013/10/31 23:00,-1759 ,-2039 ,DS,DS,39.0 ,32.9 ,35.9 ,35.1 ,0.23 ,32.8 ,36.2 ,27.3 ,35.2 ,35.4 ,35.7 ,35.4 ,34.6 ,33.8 ,36.1 ,36.3 ,35.9 ,33.5 ,34.8 ,182.6 ,27.2 ,27.4 ,18.6 ,4.56 ,507 ,-,16.80 ,-,0.46 ,20.8 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,26 ,54.87 ,""
2013/11/1 5:00,-1782 ,-2045 ,DS,DS,39.0 ,32.9 ,35.8 ,35.1 ,0.23 ,32.8 ,36.1 ,27.2 ,35.1 ,35.3 ,35.6 ,35.4 ,34.6 ,33.8 ,36.0 ,36.2 ,35.9 ,33.5 ,34.8 ,182.7 ,27.2 ,27.4 ,18.5 ,4.50 ,508 ,-,16.82 ,-,0.46 ,20.4 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,26 ,53.56 ,""
2013/11/1 11:00,-1800 ,-2049 ,DS,DS,39.0 ,32.8 ,35.8 ,35.1 ,0.22 ,32.8 ,36.1 ,27.1 ,35.1 ,35.3 ,35.6 ,35.3 ,34.5 ,33.6 ,35.9 ,36.1 ,35.8 ,33.4 ,34.7 ,182.9 ,27.2 ,27.4 ,18.6 ,4.43 ,508 ,-,16.82 ,-,0.46 ,20.8 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,25 ,52.60 ,""
2013/11/1 17:00,-1805 ,-2048 ,DS,DS,38.9 ,32.7 ,35.7 ,35.1 ,0.22 ,32.8 ,36.0 ,27.2 ,35.0 ,35.2 ,35.5 ,35.3 ,34.5 ,33.6 ,35.9 ,36.1 ,35.8 ,33.4 ,34.7 ,182.9 ,27.2 ,27.3 ,18.3 ,4.43 ,508 ,-,16.82 ,-,0.46 ,20.7 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,25 ,51.63 ,""
2013/11/1 23:00,-1829 ,-2051 ,DS,DS,38.9 ,32.7 ,35.7 ,35.0 ,0.23 ,32.7 ,36.0 ,27.0 ,35.0 ,35.2 ,35.4 ,35.2 ,34.5 ,33.5 ,35.8 ,36.1 ,35.7 ,33.4 ,34.7 ,183.1 ,27.1 ,27.3 ,18.1 ,4.37 ,508 ,-,16.82 ,-,0.46 ,20.5 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,25 ,50.50 ,""
2013/11/2 5:00,-1833 ,-2053 ,DS,DS,38.8 ,32.6 ,35.6 ,34.9 ,0.23 ,32.7 ,36.0 ,26.9 ,34.9 ,35.1 ,35.4 ,35.1 ,34.4 ,33.4 ,35.8 ,36.0 ,35.7 ,33.3 ,34.6 ,183.0 ,27.1 ,27.3 ,17.9 ,4.24 ,508 ,-,16.82 ,-,0.46 ,20.5 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,25 ,49.21 ,""
2013/11/2 11:00,-1828 ,-2049 ,DS,DS,38.7 ,32.5 ,35.6 ,34.9 ,0.22 ,32.6 ,35.9 ,26.9 ,34.9 ,35.1 ,35.3 ,35.0 ,34.3 ,33.4 ,35.8 ,35.9 ,35.6 ,33.2 ,34.5 ,183.1 ,27.1 ,27.3 ,18.0 ,4.24 ,508 ,-,16.82 ,-,0.46 ,20.8 ,0.10 ,0.09 ,1.80 ,1.10 ,0.14 ,,25 ,48.20 ,""
2013/11/2 17:00,-1789 ,-2041 ,DS,DS,38.7 ,32.5 ,35.5 ,34.8 ,0.22 ,32.5 ,35.9 ,26.9 ,34.8 ,35.0 ,35.3 ,35.0 ,34.3 ,33.3 ,35.7 ,35.9 ,35.6 ,33.1 ,34.3 ,182.7 ,27.1 ,27.2 ,17.5 ,4.24 ,508 ,-,16.82 ,-,0.46 ,20.3 ,0.10 ,0.08 ,1.80 ,1.10 ,0.14 ,,25 ,47.74 ,""
2013/11/2 23:00,-1776 ,-2032 ,DS,DS,38.6 ,32.4 ,35.5 ,34.8 ,0.23 ,32.5 ,35.8 ,26.9 ,34.8 ,35.0 ,35.2 ,35.0 ,34.3 ,33.3 ,35.6 ,35.9 ,35.5 ,33.1 ,34.2 ,182.6 ,27.1 ,27.2 ,17.6 ,4.21 ,508 ,-,16.82 ,-,0.46 ,20.6 ,0.09 ,0.08 ,1.80 ,1.10 ,0.14 ,,25 ,47.05 ,""
2013/11/3 5:00,-1745 ,-2023 ,DS,DS,38.5 ,32.4 ,35.5 ,34.6 ,0.22 ,32.4 ,35.8 ,26.9 ,34.7 ,35.0 ,35.2 ,34.9 ,34.2 ,33.3 ,35.6 ,35.8 ,35.5 ,33.1 ,34.2 ,182.4 ,27.1 ,27.2 ,17.7 ,4.16 ,508 ,-,16.82 ,-,0.46 ,20.1 ,0.09 ,0.08 ,1.80 ,1.10 ,0.14 ,,25 ,46.36 ,""
2013/11/3 11:00,-1736 ,-2017 ,DS,DS,38.5 ,32.3 ,35.4 ,34.6 ,0.23 ,32.4 ,35.8 ,26.9 ,34.7 ,34.9 ,35.2 ,34.9 ,34.2 ,33.3 ,35.6 ,35.8 ,35.5 ,33.0 ,34.1 ,182.3 ,27.1 ,27.2 ,18.0 ,4.16 ,508 ,-,16.82 ,-,0.46 ,20.1 ,0.09 ,0.08 ,1.80 ,1.10 ,0.14 ,,25 ,45.82 ,""
2013/11/3 17:00,-1717 ,-2012 ,DS,DS,38.4 ,32.3 ,35.3 ,34.6 ,0.22 ,32.4 ,35.7 ,27.0 ,34.7 ,34.9 ,35.1 ,34.9 ,34.1 ,33.3 ,35.5 ,35.7 ,35.5 ,32.9 ,34.1 ,182.2 ,27.0 ,27.2 ,18.3 ,4.14 ,508 ,-,16.82 ,-,0.46 ,20.7 ,0.09 ,0.07 ,1.80 ,1.10 ,0.14 ,,25 ,45.81 ,""
2013/11/3 23:00,-1700 ,-2002 ,DS,DS,38.4 ,32.3 ,35.3 ,34.6 ,0.22 ,32.3 ,35.6 ,27.0 ,34.6 ,34.8 ,35.1 ,34.8 ,34.1 ,33.2 ,35.5 ,35.7 ,35.3 ,33.0 ,34.1 ,182.1 ,27.0 ,27.2 ,18.6 ,4.16 ,508 ,-,16.82 ,-,0.46 ,20.4 ,0.09 ,0.07 ,1.80 ,1.10 ,0.14 ,,26 ,45.39 ,""
2013/11/4 5:00,-1690 ,-2004 ,DS,DS,38.2 ,32.0 ,35.2 ,34.3 ,0.22 ,32.1 ,35.6 ,27.0 ,34.5 ,34.7 ,35.0 ,34.7 ,34.0 ,32.9 ,35.4 ,35.6 ,35.2 ,32.9 ,33.9 ,181.9 ,27.0 ,27.2 ,18.9 ,4.14 ,508 ,-,16.82 ,-,0.46 ,20.5 ,0.09 ,0.07 ,1.80 ,1.10 ,0.14 ,,26 ,45.14 ,""
2013/11/4 11:00,-1693 ,-2003 ,DS,DS,38.2 ,32.0 ,35.2 ,34.4 ,0.21 ,32.1 ,35.5 ,26.9 ,34.5 ,34.7 ,35.0 ,34.7 ,34.0 ,32.9 ,35.3 ,35.6 ,35.2 ,32.9 ,33.8 ,181.9 ,27.0 ,27.2 ,19.1 ,4.14 ,508 ,-,16.82 ,-,0.46 ,20.4 ,0.09 ,0.07 ,1.80 ,1.10 ,0.14 ,,26 ,44.66 ,""
2013/11/4 17:00,-1708 ,-2011 ,DS,DS,38.2 ,32.0 ,35.2 ,34.4 ,0.21 ,32.2 ,35.5 ,26.9 ,34.5 ,34.7 ,35.0 ,34.7 ,33.9 ,32.9 ,35.3 ,35.5 ,35.2 ,32.9 ,33.9 ,181.9 ,27.0 ,27.1 ,19.2 ,4.14 ,508 ,-,16.82 ,-,0.46 ,20.6 ,0.10 ,0.07 ,1.80 ,1.10 ,0.14 ,,26 ,44.01 ,""
2013/11/4 23:00,-1764 ,-2040 ,DS,DS,38.1 ,31.9 ,35.1 ,34.3 ,0.22 ,31.8 ,35.5 ,26.7 ,34.3 ,34.6 ,34.9 ,34.6 ,33.9 ,32.7 ,35.2 ,35.5 ,35.0 ,32.7 ,33.8 ,182.2 ,27.0 ,27.1 ,19.0 ,4.08 ,508 ,-,16.82 ,-,0.46 ,20.8 ,0.10 ,0.08 ,1.80 ,1.10 ,0.14 ,,26 ,42.95 ,""
2013/11/5 5:00,-1812 ,-2054 ,DS,DS,38.0 ,31.6 ,35.0 ,34.2 ,0.22 ,31.6 ,35.4 ,26.6 ,34.2 ,34.5 ,34.8 ,34.5 ,33.8 ,32.5 ,35.1 ,35.3 ,34.9 ,32.5 ,33.7 ,182.4 ,27.0 ,27.1 ,18.8 ,3.98 ,508 ,-,16.82 ,-,0.46 ,20.5 ,0.11 ,0.08 ,1.80 ,1.10 ,0.14 ,,26 ,41.60 ,""
2013/11/5 11:00,-1839 ,-2051 ,DS,DS,38.0 ,31.6 ,34.9 ,34.2 ,0.22 ,31.6 ,35.3 ,26.5 ,34.2 ,34.5 ,34.8 ,34.5 ,33.8 ,32.6 ,35.0 ,35.3 ,34.9 ,32.4 ,33.6 ,182.6 ,26.9 ,27.1 ,18.7 ,3.98 ,506 ,-,16.79 ,-,0.46 ,20.7 ,0.11 ,0.08 ,1.80 ,1.10 ,0.13 ,,26 ,40.83 ,""
2013/11/5 17:00,-1848 ,-2062 ,DS,DS,38.1 ,31.7 ,34.9 ,34.2 ,0.22 ,31.8 ,35.3 ,26.5 ,34.1 ,34.5 ,34.7 ,34.4 ,33.7 ,32.7 ,35.1 ,35.3 ,35.0 ,32.6 ,33.8 ,182.7 ,26.9 ,27.1 ,18.1 ,3.87 ,507 ,-,16.80 ,-,0.46 ,20.3 ,0.11 ,0.08 ,1.80 ,1.10 ,0.14 ,,26 ,39.91 ,""
2013/11/5 23:00,-1886 ,-2070 ,DS,DS,37.9 ,31.5 ,34.8 ,34.0 ,0.22 ,31.5 ,35.3 ,26.3 ,34.0 ,34.4 ,34.7 ,34.3 ,33.6 ,32.4 ,35.0 ,35.3 ,34.8 ,32.3 ,33.4 ,182.8 ,26.9 ,27.1 ,17.8 ,3.82 ,507 ,-,16.80 ,-,0.46 ,20.5 ,0.11 ,0.08 ,1.80 ,1.10 ,0.14 ,,26 ,38.70 ,""
2013/11/6 5:00,-1897 ,-2079 ,DS,DS,37.7 ,31.4 ,34.5 ,33.9 ,0.21 ,31.2 ,35.1 ,26.1 ,33.7 ,34.3 ,34.5 ,34.2 ,33.5 ,32.2 ,35.0 ,35.2 ,34.6 ,32.1 ,33.1 ,182.8 ,26.9 ,27.1 ,17.5 ,3.79 ,507 ,-,16.80 ,-,0.46 ,20.2 ,0.11 ,0.08 ,1.80 ,1.10 ,0.14 ,,25 ,37.23 ,""
2013/11/6 11:00,-1869 ,-2056 ,DS,DS,37.7 ,31.5 ,34.6 ,33.8 ,0.22 ,31.4 ,35.2 ,26.1 ,33.6 ,34.2 ,34.5 ,34.1 ,33.4 ,31.8 ,35.0 ,35.2 ,34.7 ,32.1 ,33.3 ,182.8 ,26.9 ,27.0 ,17.6 ,3.71 ,508 ,-,16.82 ,-,0.46 ,20.2 ,0.10 ,0.08 ,1.80 ,1.10 ,0.14 ,,25 ,36.52 ,""
2013/11/6 17:00,-1829 ,-2049 ,DS,DS,37.6 ,31.6 ,34.5 ,33.8 ,0.21 ,31.5 ,35.1 ,26.3 ,33.6 ,34.2 ,34.4 ,34.1 ,33.4 ,32.0 ,35.0 ,35.2 ,34.7 ,32.3 ,33.4 ,182.5 ,26.9 ,27.0 ,17.1 ,3.69 ,508 ,-,16.82 ,-,0.46 ,20.2 ,0.10 ,0.08 ,1.80 ,1.10 ,0.14 ,,25 ,36.11 ,""
2013/11/6 23:00,-1816 ,-2053 ,DS,DS,37.5 ,31.5 ,34.4 ,33.7 ,0.22 ,31.2 ,35.1 ,26.2 ,33.5 ,34.1 ,34.4 ,34.0 ,33.3 ,31.9 ,35.0 ,35.0 ,34.6 ,32.1 ,33.1 ,182.4 ,26.8 ,27.0 ,17.1 ,3.58 ,508 ,-,16.82 ,-,0.46 ,20.1 ,0.10 ,0.08 ,1.79 ,1.10 ,0.14 ,,25 ,35.30 ,""
2013/11/7 5:00,-1758 ,-2039 ,DS,DS,37.4 ,31.4 ,34.4 ,33.4 ,0.22 ,31.3 ,35.0 ,26.2 ,33.4 ,34.0 ,34.3 ,33.9 ,33.2 ,31.7 ,34.9 ,35.0 ,34.5 ,32.1 ,32.8 ,182.1 ,26.8 ,27.0 ,17.2 ,3.61 ,508 ,-,16.82 ,-,0.46 ,20.2 ,0.10 ,0.08 ,1.79 ,1.10 ,0.14 ,,25 ,34.73 ,""
2013/11/7 11:00,-1720 ,-2023 ,DS,DS,37.4 ,31.4 ,34.3 ,33.4 ,0.22 ,31.4 ,35.0 ,26.3 ,33.5 ,34.1 ,34.3 ,34.0 ,33.2 ,31.8 ,34.9 ,35.0 ,34.6 ,32.1 ,32.9 ,181.9 ,26.8 ,27.0 ,17.3 ,5.35 ,508 ,-,16.82 ,-,0.46 ,20.3 ,0.09 ,0.07 ,1.79 ,1.10 ,0.14 ,,25 ,34.02 ,""
2013/11/7 17:00,-1681 ,-2000 ,DS,DS,37.3 ,31.5 ,34.2 ,33.4 ,0.22 ,31.3 ,34.9 ,26.4 ,33.5 ,34.0 ,34.2 ,33.9 ,33.2 ,32.0 ,34.8 ,35.0 ,34.5 ,32.0 ,32.9 ,181.5 ,26.8 ,26.9 ,17.7 ,5.51 ,508 ,-,16.82 ,-,0.46 ,20.4 ,0.09 ,0.07 ,1.79 ,1.10 ,0.14 ,,25 ,48.22 ,""
2013/11/7 23:00,-1716 ,-2034 ,DS,DS,37.2 ,31.4 ,34.2 ,33.4 ,0.22 ,31.3 ,34.9 ,26.3 ,33.4 ,33.9 ,34.2 ,33.8 ,33.2 ,31.8 ,34.7 ,34.9 ,34.5 ,32.1 ,32.8 ,181.7 ,26.8 ,26.9 ,17.9 ,5.38 ,508 ,-,16.82 ,-,0.46 ,20.0 ,0.09 ,0.07 ,1.79 ,1.10 ,0.14 ,,26 ,45.87 ,""
2013/11/8 5:00,-1770 ,-2049 ,DS,DS,37.3 ,31.2 ,34.1 ,33.3 ,0.23 ,31.1 ,34.8 ,26.2 ,33.2 ,33.9 ,34.2 ,33.8 ,33.1 ,31.6 ,34.7 ,34.8 ,34.3 ,32.0 ,32.9 ,182.0 ,26.8 ,26.9 ,17.8 ,5.38 ,508 ,-,16.82 ,-,0.46 ,20.4 ,0.10 ,0.08 ,1.79 ,1.10 ,0.14 ,,26 ,43.40 ,""
2013/11/8 11:00,-1808 ,-2050 ,DS,DS,37.3 ,31.2 ,34.1 ,33.3 ,0.22 ,31.1 ,34.8 ,26.1 ,33.2 ,33.8 ,34.1 ,33.7 ,33.0 ,31.5 ,34.6 ,34.8 ,34.2 ,31.9 ,33.0 ,182.3 ,26.8 ,26.9 ,17.9 ,5.28 ,508 ,-,16.82 ,-,0.46 ,20.4 ,0.10 ,0.08 ,1.79 ,1.10 ,0.14 ,,26 ,43.12 ,""
2013/11/8 17:00,-1859 ,-2064 ,DS,DS,37.3 ,31.4 ,34.1 ,33.3 ,0.22 ,31.2 ,34.8 ,26.1 ,33.2 ,33.8 ,34.1 ,33.6 ,33.0 ,31.6 ,34.6 ,34.8 ,34.3 ,31.9 ,32.9 ,182.5 ,26.8 ,26.9 ,17.5 ,5.31 ,508 ,-,16.82 ,-,0.46 ,20.4 ,0.11 ,0.08 ,1.79 ,1.10 ,0.14 ,,26 ,40.73 ,""
2013/11/8 23:00,-1925 ,-2092 ,DS,DS,37.2 ,31.0 ,34.0 ,33.2 ,0.22 ,30.9 ,34.7 ,25.9 ,33.1 ,33.7 ,34.0 ,33.5 ,32.9 ,31.4 ,34.6 ,34.7 ,34.2 ,31.8 ,32.7 ,182.7 ,26.7 ,26.9 ,17.3 ,5.22 ,508 ,-,16.82 ,-,0.46 ,20.2 ,0.11 ,0.08 ,1.79 ,1.10 ,0.14 ,,26 ,38.21 ,""
2013/11/9 5:00,-1958 ,-2109 ,DS,DS,37.2 ,30.8 ,34.0 ,33.1 ,0.22 ,30.8 ,34.7 ,25.8 ,32.9 ,33.6 ,34.0 ,33.5 ,32.8 ,31.2 ,34.5 ,34.7 ,34.1 ,31.6 ,32.6 ,182.9 ,26.7 ,26.9 ,16.9 ,5.12 ,508 ,-,16.82 ,-,0.46 ,20.2 ,0.11 ,0.08 ,1.79 ,1.10 ,0.14 ,,26 ,36.41 ,""
2013/11/9 11:00,-1974 ,-2111 ,DS,DS,37.2 ,30.8 ,33.9 ,33.1 ,0.23 ,30.7 ,34.7 ,25.7 ,32.9 ,33.6 ,33.9 ,33.4 ,32.7 ,31.0 ,34.5 ,34.6 ,34.1 ,31.4 ,32.5 ,183.1 ,26.7 ,26.8 ,16.8 ,5.15 ,508 ,-,16.82 ,-,0.46 ,20.2 ,0.11 ,0.08 ,1.79 ,1.10 ,0.14 ,,25 ,33.53 ,""
2013/11/9 17:00,-1944 ,-2083 ,DS,DS,37.2 ,30.8 ,33.9 ,33.1 ,0.22 ,30.8 ,34.6 ,25.7 ,32.9 ,33.6 ,33.9 ,33.4 ,32.7 ,31.1 ,34.4 ,34.6 ,34.1 ,31.4 ,32.5 ,182.9 ,26.6 ,26.8 ,16.2 ,5.01 ,508 ,-,16.82 ,-,0.46 ,20.6 ,0.11 ,0.08 ,1.79 ,1.10 ,0.14 ,,25 ,51.72 ,""
2013/11/9 23:00,-1885 ,-2044 ,DS,DS,37.1 ,30.6 ,33.8 ,33.1 ,0.21 ,30.7 ,34.5 ,25.7 ,32.9 ,33.5 ,33.8 ,33.4 ,32.7 ,31.0 ,34.4 ,34.5 ,34.0 ,31.3 ,32.5 ,182.5 ,26.6 ,26.8 ,16.0 ,5.01 ,508 ,-,16.82 ,-,0.46 ,20.3 ,0.10 ,0.08 ,1.79 ,1.10 ,0.14 ,,24 ,51.01 ,""
2013/11/10 5:00,-1768 ,-2006 ,DS,DS,37.0 ,30.7 ,33.8 ,33.1 ,0.22 ,30.7 ,34.5 ,25.8 ,32.9 ,33.5 ,33.8 ,33.4 ,32.7 ,31.0 ,34.3 ,34.5 ,34.0 ,31.3 ,32.1 ,181.7 ,26.6 ,26.8 ,16.0 ,5.01 ,508 ,-,16.82 ,-,0.46 ,20.1 ,0.10 ,0.07 ,1.79 ,1.10 ,0.14 ,,24 ,48.42 ,""
2013/11/10 11:00,-1679 ,-1975 ,DS,DS,36.9 ,30.8 ,33.8 ,33.0 ,0.23 ,30.8 ,34.5 ,26.0 ,32.9 ,33.5 ,33.8 ,33.4 ,32.7 ,31.2 ,34.3 ,34.4 ,34.0 ,31.4 ,32.3 ,181.3 ,26.6 ,26.7 ,16.5 ,5.01 ,508 ,-,16.82 ,-,0.46 ,20.4 ,0.09 ,0.07 ,1.79 ,1.10 ,0.14 ,,24 ,47.27 ,""
2013/11/10 17:00,-1692 ,-1989 ,DS,DS,36.8 ,30.8 ,33.8 ,33.1 ,0.22 ,30.9 ,34.4 ,26.0 ,32.9 ,33.5 ,33.7 ,33.3 ,32.7 ,31.4 ,34.2 ,34.4 ,34.0 ,31.4 ,32.3 ,181.3 ,26.6 ,26.7 ,17.0 ,5.01 ,508 ,-,16.82 ,-,0.46 ,20.6 ,0.09 ,0.07 ,1.79 ,1.10 ,0.14 ,,25 ,49.64 ,""
2013/11/10 23:00,-1694 ,-1987 ,DS,DS,36.8 ,30.8 ,33.7 ,33.1 ,0.22 ,30.8 ,34.3 ,25.8 ,32.9 ,33.4 ,33.6 ,33.3 ,32.7 ,31.6 ,34.2 ,34.3 ,34.0 ,31.4 ,32.3 ,181.4 ,26.5 ,26.7 ,17.1 ,4.94 ,508 ,-,16.82 ,-,0.46 ,20.3 ,0.09 ,0.07 ,1.79 ,1.10 ,0.14 ,,25 ,48.36 ,""
2013/11/11 5:00,-1706 ,-1990 ,DS,DS,36.8 ,30.8 ,33.7 ,33.1 ,0.22 ,30.8 ,34.3 ,25.7 ,32.9 ,33.4 ,33.6 ,33.3 ,32.7 ,31.6 ,34.1 ,34.2 ,34.0 ,31.3 ,32.3 ,181.4 ,26.5 ,26.7 ,17.0 ,4.96 ,508 ,-,16.82 ,-,0.46 ,20.0 ,0.09 ,0.07 ,1.79 ,1.10 ,0.14 ,,25 ,47.15 ,""
2013/11/11 11:00,-1686 ,-1966 ,DS,DS,36.7 ,30.8 ,33.6 ,33.1 ,0.21 ,30.7 ,34.2 ,25.7 ,32.9 ,33.4 ,33.6 ,33.2 ,32.7 ,31.5 ,34.1 ,34.2 ,33.9 ,31.3 ,32.3 ,181.2 ,26.5 ,26.7 ,16.9 ,4.88 ,510 ,-,16.84 ,-,0.46 ,20.1 ,0.09 ,0.07 ,1.79 ,1.10 ,0.14 ,,25 ,45.89 ,""
2013/11/11 17:00,-1727 ,-1998 ,DS,DS,36.7 ,30.8 ,33.6 ,33.0 ,0.22 ,30.7 ,34.2 ,25.6 ,32.9 ,33.3 ,33.6 ,33.2 ,32.6 ,31.5 ,34.0 ,34.2 ,33.9 ,31.3 ,32.3 ,181.3 ,26.5 ,26.6 ,16.3 ,4.88 ,510 ,-,16.84 ,-,0.46 ,19.5 ,0.10 ,0.07 ,1.79 ,1.10 ,0.14 ,,25 ,44.64 ,""
2013/11/11 23:00,-1768 ,-2016 ,DS,DS,36.7 ,30.7 ,33.6 ,33.0 ,0.22 ,30.6 ,34.2 ,25.4 ,32.9 ,33.3 ,33.5 ,33.1 ,32.6 ,31.4 ,34.0 ,34.1 ,33.8 ,31.2 ,32.5 ,181.5 ,26.5 ,26.6 ,15.8 ,4.83 ,510 ,-,16.84 ,-,0.46 ,20.0 ,0.11 ,0.07 ,1.79 ,1.10 ,0.14 ,,24 ,42.94 ,""
2013/11/12 5:00,-1794 ,-2020 ,DS,DS,36.7 ,30.6 ,33.5 ,32.9 ,0.21 ,30.6 ,34.1 ,25.3 ,32.9 ,33.3 ,33.5 ,33.1 ,32.6 ,31.4 ,34.0 ,34.1 ,33.9 ,31.1 ,32.4 ,181.5 ,26.4 ,26.6 ,15.3 ,4.90 ,510 ,-,16.84 ,-,0.46 ,20.4 ,0.10 ,0.07 ,1.79 ,1.10 ,0.14 ,,23 ,41.06 ,""
2013/11/12 11:00,-1796 ,-2016 ,DS,DS,36.6 ,30.6 ,33.5 ,32.9 ,0.22 ,30.5 ,34.0 ,25.1 ,32.8 ,33.2 ,33.4 ,33.1 ,32.5 ,31.3 ,33.9 ,34.0 ,33.8 ,31.0 ,32.2 ,181.5 ,26.4 ,26.6 ,14.8 ,4.62 ,512 ,-,16.87 ,-,0.46 ,20.7 ,0.11 ,0.07 ,1.79 ,1.10 ,0.14 ,,23 ,39.47 ,""
2013/11/12 17:00,-1788 ,-2017 ,DS,DS,36.6 ,30.5 ,33.4 ,32.8 ,0.22 ,30.4 ,34.0 ,25.1 ,32.7 ,33.1 ,33.4 ,33.0 ,32.4 ,31.2 ,33.9 ,34.0 ,33.8 ,30.9 ,32.2 ,181.4 ,26.4 ,26.6 ,13.8 ,4.62 ,512 ,-,16.87 ,-,0.46 ,19.8 ,0.11 ,0.08 ,1.79 ,1.10 ,0.14 ,,23 ,38.50 ,""
2013/11/12 23:00,-1798 ,-2021 ,DS,DS,36.5 ,30.5 ,33.4 ,32.7 ,0.23 ,30.3 ,33.9 ,25.0 ,32.7 ,33.1 ,33.3 ,32.9 ,32.4 ,31.2 ,33.8 ,33.9 ,33.7 ,30.8 ,32.1 ,181.4 ,26.4 ,26.5 ,13.4 ,4.59 ,512 ,-,16.87 ,-,0.46 ,20.1 ,0.10 ,0.08 ,1.79 ,1.10 ,0.14 ,,22 ,38.06 ,""
2013/11/13 5:00,-1818 ,-2029 ,DS,DS,36.5 ,30.4 ,33.4 ,32.7 ,0.22 ,30.2 ,33.9 ,25.0 ,32.6 ,33.1 ,33.3 ,32.9 ,32.3 ,31.1 ,33.7 ,33.8 ,33.6 ,30.7 ,32.0 ,181.5 ,26.3 ,26.5 ,13.1 ,4.46 ,512 ,-,16.87 ,-,0.46 ,20.5 ,0.11 ,0.08 ,1.79 ,1.10 ,0.14 ,,22 ,38.89 ,""
2013/11/13 11:00,-1856 ,-2036 ,DS,DS,36.6 ,30.4 ,33.4 ,32.5 ,0.22 ,30.2 ,33.9 ,24.7 ,32.7 ,33.0 ,33.2 ,32.9 ,32.3 ,31.2 ,33.6 ,33.8 ,33.6 ,30.6 ,32.0 ,181.8 ,26.3 ,26.5 ,12.9 ,4.43 ,512 ,-,16.87 ,-,0.46 ,20.5 ,0.11 ,0.08 ,1.79 ,1.10 ,0.14 ,,21 ,38.79 ,""
2013/11/13 17:00,-1887 ,-2048 ,DS,DS,36.6 ,30.3 ,33.4 ,32.6 ,0.22 ,30.3 ,33.9 ,24.7 ,32.7 ,32.9 ,33.2 ,32.8 ,32.2 ,31.1 ,33.6 ,33.8 ,33.5 ,30.5 ,32.0 ,182.0 ,26.3 ,26.4 ,12.6 ,4.33 ,512 ,-,16.87 ,-,0.46 ,20.4 ,0.11 ,0.09 ,1.79 ,1.09 ,0.14 ,,21 ,34.37 ,""
2013/11/13 23:00,-1928 ,-2054 ,DS,DS,36.6 ,30.3 ,33.3 ,32.4 ,0.21 ,30.2 ,33.8 ,24.7 ,32.6 ,32.9 ,33.1 ,32.8 ,32.2 ,31.0 ,33.6 ,33.8 ,33.4 ,30.4 ,31.9 ,182.3 ,26.3 ,26.4 ,12.2 ,4.33 ,512 ,-,16.87 ,-,0.46 ,20.3 ,0.11 ,0.09 ,1.79 ,1.09 ,0.14 ,,21 ,31.27 ,""
2013/11/14 5:00,-1960 ,-2059 ,DS,DS,36.6 ,30.2 ,33.3 ,32.3 ,0.21 ,30.1 ,33.8 ,24.5 ,32.6 ,32.9 ,33.1 ,32.7 ,32.1 ,31.0 ,33.5 ,33.7 ,33.4 ,30.3 ,31.7 ,182.4 ,26.2 ,26.4 ,12.0 ,4.20 ,512 ,-,16.87 ,-,0.46 ,19.9 ,0.11 ,0.09 ,1.79 ,1.09 ,0.14 ,,20 ,26.62 ,""
2013/11/14 11:00,-1974 ,-2066 ,DS,DS,36.5 ,30.1 ,33.1 ,32.2 ,0.22 ,30.0 ,33.7 ,24.4 ,32.4 ,32.8 ,33.0 ,32.6 ,32.0 ,30.8 ,33.4 ,33.7 ,33.3 ,30.1 ,31.6 ,182.6 ,26.2 ,26.3 ,12.0 ,4.20 ,512 ,-,16.87 ,-,0.46 ,20.4 ,0.12 ,0.09 ,1.79 ,1.09 ,0.14 ,,20 ,23.03 ,""
2013/11/14 17:00,-1972 ,-2067 ,DS,DS,36.5 ,30.1 ,33.1 ,32.1 ,0.22 ,30.0 ,33.6 ,24.4 ,32.4 ,32.7 ,32.9 ,32.5 ,31.9 ,30.8 ,33.4 ,33.6 ,33.2 ,30.1 ,31.6 ,182.6 ,26.1 ,26.3 ,11.8 ,4.36 ,512 ,-,16.87 ,-,0.46 ,19.9 ,0.11 ,0.09 ,1.79 ,1.09 ,0.14 ,,20 ,20.67 ,""
2013/11/14 23:00,-1959 ,-2055 ,DS,DS,36.4 ,30.0 ,33.0 ,32.0 ,0.23 ,29.9 ,33.6 ,24.4 ,32.3 ,32.6 ,32.8 ,32.4 ,31.8 ,30.7 ,33.3 ,33.5 ,33.1 ,30.0 ,31.5 ,182.5 ,26.1 ,26.3 ,11.9 ,4.39 ,512 ,-,16.87 ,-,0.46 ,19.9 ,0.11 ,0.09 ,1.79 ,1.09 ,0.14 ,,20 ,17.58 ,""
2013/11/15 5:00,-1925 ,-2046 ,DS,DS,36.3 ,29.9 ,33.0 ,32.0 ,0.22 ,29.8 ,33.5 ,24.4 ,32.3 ,32.6 ,32.8 ,32.4 ,31.7 ,30.7 ,33.2 ,33.4 ,33.1 ,30.0 ,31.4 ,182.3 ,26.1 ,26.3 ,12.2 ,4.47 ,512 ,-,16.87 ,-,0.46 ,19.9 ,0.11 ,0.08 ,1.79 ,1.09 ,0.14 ,,21 ,39.72 ,""
2013/11/15 11:00,-1883 ,-2040 ,DS,DS,36.3 ,29.9 ,33.0 ,31.9 ,0.23 ,29.7 ,33.4 ,24.5 ,32.2 ,32.5 ,32.7 ,32.3 ,31.6 ,30.6 ,33.2 ,33.4 ,32.9 ,29.9 ,31.3 ,182.0 ,26.0 ,26.3 ,12.6 ,4.63 ,512 ,-,16.87 ,-,0.46 ,19.7 ,0.11 ,0.08 ,1.79 ,1.09 ,0.14 ,,21 ,38.38 ,""
2013/11/15 17:00,-1872 ,-2051 ,DS,DS,36.2 ,29.9 ,32.9 ,31.8 ,0.24 ,29.7 ,33.4 ,24.5 ,32.2 ,32.4 ,32.6 ,32.2 ,31.6 ,30.6 ,33.1 ,33.3 ,32.9 ,29.9 ,31.3 ,182.0 ,26.0 ,26.2 ,13.2 ,4.79 ,512 ,-,16.87 ,-,0.46 ,20.5 ,0.10 ,0.08 ,1.79 ,1.09 ,0.14 ,,21 ,36.89 ,""
2013/11/15 23:00,-1894 ,-2053 ,DS,DS,36.1 ,29.8 ,32.8 ,31.7 ,0.23 ,29.7 ,33.3 ,24.5 ,32.1 ,32.4 ,32.6 ,32.2 ,31.5 ,30.5 ,33.1 ,33.2 ,32.8 ,29.9 ,31.2 ,182.1 ,26.0 ,26.2 ,13.6 ,4.85 ,512 ,-,16.87 ,-,0.46 ,20.2 ,0.10 ,0.08 ,1.79 ,1.09 ,0.13 ,,21 ,36.67 ,""
2013/11/16 5:00,-1893 ,-2049 ,DS,DS,36.1 ,29.8 ,32.8 ,31.7 ,0.22 ,29.6 ,33.2 ,24.4 ,32.1 ,32.3 ,32.6 ,32.1 ,31.5 ,30.4 ,33.0 ,33.2 ,32.7 ,29.8 ,31.2 ,182.1 ,26.0 ,26.2 ,13.8 ,4.95 ,512 ,-,16.87 ,-,0.46 ,20.4 ,0.10 ,0.08 ,1.79 ,1.09 ,0.13 ,,21 ,35.85 ,""
2013/11/16 11:00,-1891 ,-2038 ,DS,DS,36.0 ,29.7 ,32.7 ,31.6 ,0.23 ,29.5 ,33.1 ,24.3 ,32.0 ,32.3 ,32.5 ,32.1 ,31.4 ,30.4 ,32.9 ,33.1 ,32.7 ,29.7 ,31.1 ,182.1 ,26.0 ,26.1 ,14.0 ,5.01 ,512 ,-,16.87 ,-,0.46 ,20.4 ,0.10 ,0.08 ,1.79 ,1.09 ,0.13 ,,21 ,35.23 ,""
2013/11/16 17:00,-1869 ,-2047 ,DS,DS,35.9 ,29.7 ,32.7 ,31.6 ,0.22 ,29.5 ,33.1 ,24.4 ,31.9 ,32.2 ,32.4 ,32.0 ,31.4 ,30.3 ,32.9 ,33.0 ,32.6 ,29.7 ,31.0 ,182.0 ,25.9 ,26.1 ,14.1 ,5.11 ,512 ,-,16.87 ,-,0.46 ,20.3 ,0.10 ,0.08 ,1.79 ,1.09 ,0.13 ,,21 ,34.23 ,""
2013/11/16 23:00,-1874 ,-2035 ,DS,DS,35.8 ,29.6 ,32.6 ,31.5 ,0.23 ,29.5 ,33.1 ,24.2 ,31.9 ,32.2 ,32.4 ,31.9 ,31.3 ,30.3 ,32.8 ,33.0 ,32.6 ,29.6 ,31.0 ,182.0 ,25.9 ,26.1 ,14.1 ,5.11 ,512 ,-,16.87 ,-,0.46 ,20.6 ,0.10 ,0.08 ,1.79 ,1.09 ,0.14 ,,21 ,33.99 ,""
2013/11/17 5:00,-1857 ,-2035 ,DS,DS,35.8 ,29.6 ,32.6 ,31.4 ,0.22 ,29.4 ,33.0 ,24.2 ,31.8 ,32.1 ,32.3 ,31.9 ,31.3 ,30.2 ,32.7 ,32.9 ,32.5 ,29.6 ,30.8 ,181.7 ,25.9 ,26.0 ,14.0 ,5.11 ,512 ,-,16.87 ,-,0.46 ,20.2 ,0.10 ,0.07 ,1.79 ,1.09 ,0.14 ,,21 ,31.83 ,""
2013/11/17 11:00,-1844 ,-2033 ,DS,DS,35.7 ,29.6 ,32.5 ,31.4 ,0.23 ,29.4 ,32.9 ,24.1 ,31.8 ,32.0 ,32.2 ,31.8 ,31.2 ,30.2 ,32.7 ,32.8 ,32.4 ,29.5 ,30.7 ,181.7 ,25.9 ,26.0 ,14.2 ,5.14 ,512 ,-,16.87 ,-,0.46 ,20.3 ,0.10 ,0.07 ,1.79 ,1.09 ,0.14 ,,21 ,32.02 ,""
2013/11/17 17:00,-1816 ,-2023 ,DS,DS,35.6 ,29.5 ,32.4 ,31.3 ,0.23 ,29.4 ,32.9 ,24.2 ,31.7 ,32.0 ,32.2 ,31.7 ,31.2 ,30.2 ,32.6 ,32.8 ,32.4 ,29.5 ,30.7 ,181.6 ,25.9 ,26.0 ,14.2 ,5.21 ,512 ,-,16.87 ,-,0.46 ,20.4 ,0.09 ,0.07 ,1.79 ,1.09 ,0.14 ,,21 ,30.68 ,""
2013/11/17 23:00,-1811 ,-2015 ,DS,DS,35.5 ,29.5 ,32.4 ,31.3 ,0.23 ,29.3 ,32.8 ,24.2 ,31.7 ,31.9 ,32.2 ,31.7 ,31.2 ,30.1 ,32.5 ,32.7 ,32.3 ,29.5 ,30.7 ,181.5 ,25.8 ,26.0 ,14.4 ,5.21 ,512 ,-,16.87 ,-,0.46 ,20.3 ,0.09 ,0.07 ,1.79 ,1.09 ,0.14 ,,21 ,31.58 ,""
2013/11/18 5:00,-1795 ,-2013 ,DS,DS,35.4 ,29.4 ,32.3 ,31.2 ,0.22 ,29.3 ,32.8 ,24.1 ,31.6 ,31.9 ,32.1 ,31.6 ,31.1 ,30.0 ,32.5 ,32.7 ,32.3 ,29.4 ,30.6 ,181.4 ,25.8 ,26.0 ,14.4 ,5.19 ,512 ,-,16.87 ,-,0.46 ,20.5 ,0.09 ,0.07 ,1.79 ,1.09 ,0.14 ,,21 ,30.88 ,""
2013/11/18 11:00,-1786 ,-2018 ,DS,DS,35.4 ,29.4 ,32.3 ,31.2 ,0.23 ,29.2 ,32.7 ,24.1 ,31.6 ,31.8 ,32.1 ,31.6 ,31.1 ,30.0 ,32.5 ,32.6 ,32.2 ,29.4 ,30.6 ,181.3 ,25.8 ,25.9 ,14.6 ,5.24 ,512 ,-,16.87 ,-,0.46 ,19.8 ,0.09 ,0.07 ,1.79 ,1.09 ,0.14 ,,21 ,30.79 ,""
2013/11/18 17:00,-1773 ,-2021 ,DS,DS,35.3 ,29.4 ,32.2 ,31.2 ,0.23 ,29.3 ,32.6 ,24.2 ,31.5 ,31.8 ,32.0 ,31.5 ,31.1 ,30.0 ,32.4 ,32.6 ,32.2 ,29.4 ,30.6 ,181.2 ,25.7 ,25.9 ,14.9 ,5.35 ,512 ,-,16.87 ,-,0.46 ,20.1 ,0.09 ,0.06 ,1.79 ,1.09 ,0.14 ,,21 ,65.29 ,""
2013/11/18 23:00,-1780 ,-2015 ,DS,DS,35.2 ,29.4 ,32.2 ,31.1 ,0.23 ,29.2 ,32.6 ,24.1 ,31.4 ,31.7 ,32.0 ,31.5 ,31.0 ,29.9 ,32.3 ,32.5 ,32.1 ,29.4 ,30.5 ,181.2 ,25.7 ,25.9 ,15.1 ,5.35 ,512 ,-,16.87 ,-,0.46 ,20.1 ,0.09 ,0.06 ,1.79 ,1.09 ,0.14 ,,22 ,65.28 ,""
2013/11/19 5:00,-1789 ,-2018 ,DS,DS,35.1 ,29.4 ,32.1 ,31.0 ,0.24 ,29.2 ,32.5 ,24.0 ,31.5 ,31.7 ,32.0 ,31.4 ,31.0 ,29.9 ,32.3 ,32.5 ,32.1 ,29.3 ,30.5 ,181.2 ,25.7 ,25.9 ,15.2 ,5.32 ,512 ,-,16.87 ,-,0.46 ,20.2 ,0.09 ,0.06 ,1.79 ,1.09 ,0.14 ,,22 ,65.28 ,""
2013/11/19 11:00,-1775 ,-2010 ,DS,DS,35.1 ,29.3 ,32.1 ,30.9 ,0.24 ,29.2 ,32.5 ,24.0 ,31.4 ,31.6 ,31.9 ,31.4 ,31.0 ,29.9 ,32.2 ,32.4 ,32.0 ,29.3 ,30.5 ,181.1 ,25.7 ,25.9 ,15.2 ,5.35 ,512 ,-,16.87 ,-,0.46 ,19.8 ,0.09 ,0.06 ,1.79 ,1.09 ,0.14 ,,22 ,65.31 ,""
2013/11/19 17:00,-1786 ,-2019 ,DS,DS,35.1 ,29.2 ,32.1 ,30.9 ,0.23 ,29.1 ,32.4 ,24.0 ,31.3 ,31.6 ,31.9 ,31.4 ,30.9 ,29.8 ,32.1 ,32.3 ,31.9 ,29.3 ,30.5 ,181.2 ,25.7 ,25.8 ,15.0 ,5.32 ,512 ,-,16.87 ,-,0.46 ,20.7 ,0.09 ,0.07 ,1.79 ,1.09 ,0.14 ,,22 ,65.24 ,""
2013/11/19 23:00,-1820 ,-2021 ,DS,DS,35.0 ,29.1 ,32.0 ,31.0 ,0.23 ,29.0 ,32.4 ,23.9 ,31.3 ,31.6 ,31.8 ,31.3 ,30.9 ,29.8 ,32.1 ,32.3 ,31.9 ,29.3 ,30.5 ,181.3 ,25.7 ,25.8 ,14.7 ,5.24 ,512 ,-,16.87 ,-,0.46 ,20.2 ,0.09 ,0.07 ,1.79 ,1.09 ,0.14 ,,22 ,65.29 ,""
2013/11/20 5:00,-1825 ,-2028 ,DS,DS,35.0 ,29.1 ,31.9 ,30.9 ,0.23 ,29.0 ,32.4 ,23.7 ,31.3 ,31.5 ,31.8 ,31.3 ,30.9 ,29.7 ,32.1 ,32.3 ,31.9 ,29.2 ,30.5 ,181.3 ,25.6 ,25.8 ,14.4 ,5.19 ,512 ,-,16.87 ,-,0.46 ,19.8 ,0.09 ,0.07 ,1.79 ,1.09 ,0.14 ,,22 ,65.28 ,""
2013/11/20 11:00,-1828 ,-2019 ,DS,DS,34.9 ,29.0 ,31.9 ,30.8 ,0.24 ,29.0 ,32.3 ,23.7 ,31.3 ,31.5 ,31.7 ,31.2 ,30.8 ,29.7 ,32.1 ,32.2 ,31.8 ,29.2 ,30.5 ,181.3 ,25.6 ,25.8 ,14.2 ,5.19 ,512 ,-,16.87 ,-,0.46 ,20.2 ,0.09 ,0.07 ,1.79 ,1.09 ,0.14 ,,22 ,65.33 ,""
2013/11/20 17:00,-1825 ,-2033 ,DS,DS,34.9 ,29.0 ,31.9 ,30.7 ,0.23 ,28.9 ,32.3 ,23.8 ,31.2 ,31.4 ,31.7 ,31.2 ,30.8 ,29.7 ,32.0 ,32.2 ,31.8 ,29.1 ,30.5 ,181.4 ,25.6 ,25.8 ,13.8 ,5.21 ,512 ,-,16.87 ,-,0.46 ,20.2 ,0.09 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,40.45 ,""
2013/11/20 23:00,-1837 ,-2027 ,DS,DS,34.9 ,28.9 ,31.8 ,30.7 ,0.23 ,28.8 ,32.2 ,23.7 ,31.1 ,31.4 ,31.7 ,31.1 ,30.7 ,29.5 ,31.9 ,32.1 ,31.7 ,29.1 ,30.4 ,181.4 ,25.5 ,25.7 ,13.7 ,5.19 ,512 ,-,16.87 ,-,0.46 ,20.1 ,0.09 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,42.54 ,""
2013/11/21 5:00,-1864 ,-2036 ,DS,DS,34.8 ,28.9 ,31.8 ,30.6 ,0.23 ,28.8 ,32.2 ,23.6 ,31.1 ,31.4 ,31.6 ,31.0 ,30.7 ,29.6 ,31.9 ,32.1 ,31.7 ,29.0 ,30.4 ,181.5 ,25.5 ,25.7 ,13.6 ,5.13 ,512 ,-,16.87 ,-,0.46 ,20.0 ,0.09 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,42.72 ,""
2013/11/21 11:00,-1884 ,-2042 ,DS,DS,34.8 ,28.9 ,31.7 ,30.6 ,0.23 ,28.8 ,32.1 ,23.5 ,31.1 ,31.3 ,31.6 ,31.0 ,30.7 ,29.6 ,31.9 ,32.1 ,31.7 ,29.0 ,30.3 ,181.6 ,25.5 ,25.7 ,13.6 ,5.08 ,512 ,-,16.87 ,-,0.46 ,20.1 ,0.09 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,42.84 ,""
2013/11/21 17:00,-1889 ,-2047 ,DS,DS,34.8 ,28.8 ,31.7 ,30.6 ,0.24 ,28.7 ,32.1 ,23.6 ,31.0 ,31.3 ,31.6 ,30.9 ,30.6 ,29.5 ,31.9 ,32.0 ,31.6 ,28.9 ,30.3 ,181.9 ,25.5 ,25.7 ,13.4 ,5.08 ,512 ,-,16.87 ,-,0.46 ,20.1 ,0.09 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,43.85 ,""
2013/11/21 23:00,-1906 ,-2045 ,DS,DS,34.7 ,28.7 ,31.6 ,30.8 ,0.24 ,28.7 ,32.1 ,23.6 ,31.0 ,31.2 ,31.6 ,30.9 ,30.6 ,29.4 ,31.8 ,32.0 ,31.6 ,28.8 ,30.2 ,181.9 ,25.5 ,25.7 ,13.3 ,4.98 ,512 ,-,16.87 ,-,0.46 ,20.4 ,0.10 ,0.08 ,1.78 ,1.09 ,0.14 ,,22 ,44.58 ,""
2013/11/22 5:00,-1903 ,-2039 ,DS,DS,34.7 ,28.7 ,31.6 ,30.5 ,0.23 ,28.7 ,32.0 ,23.5 ,31.0 ,31.2 ,31.6 ,30.9 ,30.5 ,29.4 ,31.8 ,32.0 ,31.5 ,28.8 ,30.2 ,181.9 ,25.4 ,25.6 ,13.3 ,4.95 ,512 ,-,16.87 ,-,0.46 ,20.2 ,0.10 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,44.87 ,""
2013/11/22 11:00,-1896 ,-2044 ,DS,DS,34.7 ,28.8 ,31.6 ,30.5 ,0.24 ,28.7 ,32.0 ,23.5 ,30.9 ,31.2 ,31.5 ,30.8 ,30.5 ,29.4 ,31.7 ,31.9 ,31.5 ,28.8 ,30.2 ,181.9 ,25.4 ,25.6 ,13.4 ,4.95 ,512 ,-,16.87 ,-,0.46 ,19.6 ,0.09 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,44.96 ,""
2013/11/22 17:00,-1890 ,-2051 ,DS,DS,34.7 ,28.7 ,31.5 ,30.5 ,0.23 ,28.7 ,32.0 ,23.5 ,30.9 ,31.1 ,31.5 ,30.8 ,30.5 ,29.3 ,31.7 ,31.9 ,31.5 ,28.7 ,30.1 ,181.9 ,25.4 ,25.6 ,13.4 ,4.95 ,512 ,-,16.87 ,-,0.46 ,20.0 ,0.09 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,45.96 ,""
2013/11/22 23:00,-1929 ,-2052 ,DS,DS,34.7 ,28.7 ,31.5 ,30.6 ,0.24 ,28.6 ,31.9 ,23.5 ,30.9 ,31.1 ,31.5 ,30.8 ,30.5 ,29.3 ,31.7 ,31.9 ,31.4 ,28.7 ,30.1 ,182.1 ,25.4 ,25.5 ,13.5 ,4.95 ,512 ,-,16.87 ,-,0.46 ,20.2 ,0.10 ,0.07 ,1.78 ,1.09 ,0.14 ,,22 ,46.17 ,""
2013/11/23 5:00,-1951 ,-2054 ,DS,DS,34.7 ,28.7 ,31.5 ,30.5 ,0.23 ,28.6 ,31.9 ,23.4 ,30.8 ,31.1 ,31.4 ,30.7 ,30.4 ,29.3 ,31.6 ,31.8 ,31.4 ,28.7 ,30.1 ,182.2 ,25.4 ,25.5 ,13.4 ,4.92 ,512 ,-,16.87 ,-,0.46 ,20.1 ,0.10 ,0.08 ,1.78 ,1.08 ,0.14 ,,22 ,45.10 ,""
2013/11/23 11:00,-1972 ,-2051 ,DS,DS,34.6 ,28.7 ,31.4 ,30.5 ,0.23 ,28.6 ,31.9 ,23.3 ,30.8 ,31.0 ,31.4 ,30.7 ,30.3 ,29.3 ,31.6 ,31.8 ,31.4 ,28.7 ,30.0 ,182.3 ,25.3 ,25.5 ,13.4 ,4.82 ,512 ,-,16.87 ,-,0.46 ,20.0 ,0.10 ,0.08 ,1.78 ,1.08 ,0.14 ,,22 ,43.76 ,""
2013/11/23 17:00,-1953 ,-2052 ,DS,DS,34.6 ,28.7 ,31.4 ,30.5 ,0.23 ,28.5 ,31.8 ,23.3 ,30.7 ,31.0 ,31.4 ,30.6 ,30.3 ,29.2 ,31.5 ,31.8 ,31.3 ,28.6 ,30.0 ,182.3 ,25.3 ,25.5 ,13.3 ,4.82 ,455 ,-,16.07 ,-,0.41 ,20.3 ,0.10 ,0.08 ,1.78 ,1.08 ,0.14 ,,22 ,43.87 ,""
2013/11/23 23:00,-1968 ,-2056 ,DS,DS,34.5 ,28.5 ,31.4 ,30.4 ,0.24 ,28.5 ,31.8 ,23.3 ,30.7 ,31.0 ,31.3 ,30.6 ,30.3 ,29.2 ,31.5 ,31.7 ,31.3 ,28.5 ,30.0 ,182.4 ,25.3 ,25.5 ,13.2 ,4.82 ,482 ,-,16.45 ,-,0.44 ,20.6 ,0.10 ,0.08 ,1.78 ,1.08 ,0.14 ,,22 ,44.89 ,""
