,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2013/11/24 5:00,-1949 ,-2041 ,DS,DS,34.5 ,28.5 ,31.3 ,30.5 ,0.24 ,28.4 ,31.7 ,23.3 ,30.6 ,30.9 ,31.3 ,30.5 ,30.2 ,29.1 ,31.5 ,31.7 ,31.3 ,28.5 ,29.9 ,182.2 ,25.3 ,25.4 ,13.2 ,4.82 ,482 ,-,16.45 ,-,0.44 ,20.5 ,0.10 ,0.08 ,1.78 ,1.08 ,0.14 ,,22 ,43.01 ,""
2013/11/24 11:00,-1961 ,-2054 ,DS,DS,34.5 ,28.5 ,31.3 ,30.3 ,0.23 ,28.4 ,31.7 ,23.2 ,30.6 ,30.9 ,31.2 ,30.5 ,30.2 ,29.1 ,31.4 ,31.6 ,31.2 ,28.5 ,29.9 ,182.3 ,25.2 ,25.4 ,13.3 ,4.82 ,482 ,-,16.45 ,-,0.44 ,20.3 ,0.10 ,0.07 ,1.78 ,1.08 ,0.14 ,,22 ,43.59 ,""
2013/11/24 17:00,-1966 ,-2059 ,DS,DS,34.4 ,28.5 ,31.2 ,30.3 ,0.24 ,28.3 ,31.6 ,23.3 ,30.5 ,30.8 ,31.2 ,30.4 ,30.1 ,29.1 ,31.4 ,31.6 ,31.2 ,28.5 ,29.8 ,182.4 ,25.2 ,25.4 ,13.3 ,4.85 ,482 ,-,16.45 ,-,0.44 ,20.0 ,0.10 ,0.07 ,1.78 ,1.08 ,0.14 ,,22 ,43.13 ,""
2013/11/24 23:00,-1986 ,-2056 ,DS,DS,34.4 ,28.5 ,31.2 ,30.6 ,0.24 ,28.4 ,31.6 ,23.1 ,30.5 ,30.8 ,31.1 ,30.4 ,30.1 ,29.1 ,31.4 ,31.6 ,31.1 ,28.4 ,29.8 ,182.5 ,25.2 ,25.4 ,13.3 ,4.79 ,482 ,-,16.45 ,-,0.44 ,20.2 ,0.10 ,0.08 ,1.78 ,1.08 ,0.14 ,,22 ,43.05 ,""
2013/11/25 5:00,-1963 ,-2038 ,DS,DS,34.4 ,28.5 ,31.1 ,30.3 ,0.23 ,28.3 ,31.6 ,23.1 ,30.5 ,30.8 ,31.1 ,30.4 ,30.0 ,29.0 ,31.3 ,31.5 ,31.1 ,28.4 ,29.7 ,182.3 ,25.2 ,25.4 ,13.3 ,4.76 ,482 ,-,16.45 ,-,0.44 ,20.1 ,0.10 ,0.07 ,1.78 ,1.08 ,0.14 ,,22 ,41.49 ,""
2013/11/25 11:00,-1919 ,-2018 ,DS,DS,34.3 ,28.4 ,31.1 ,30.2 ,0.24 ,28.2 ,31.5 ,23.1 ,30.5 ,30.7 ,31.1 ,30.3 ,30.0 ,29.0 ,31.3 ,31.5 ,31.1 ,28.4 ,29.6 ,182.1 ,25.2 ,25.4 ,13.3 ,4.69 ,482 ,-,16.45 ,-,0.43 ,20.1 ,0.09 ,0.07 ,1.78 ,1.08 ,0.14 ,,22.3 ,40.70 ,"Since 11:00 AM on November 25, reading value of a monitoring camera has been recorded for water temperature of Unit 4 spent fuel pool instead of indicated value of a digital recorder.The fractional amount will be rounded off to the first decimal place."
2013/11/25 17:00,-1832 ,-1997 ,DS,DS,34.2 ,28.4 ,31.1 ,30.1 ,0.24 ,28.2 ,31.5 ,23.3 ,30.5 ,30.7 ,31.0 ,30.3 ,30.0 ,29.0 ,31.2 ,31.4 ,31.0 ,28.3 ,29.6 ,181.5 ,25.2 ,25.3 ,13.5 ,4.72 ,482 ,-,16.45 ,-,0.43 ,20.0 ,0.09 ,0.07 ,1.78 ,1.08 ,0.13 ,,22.4 ,31.99 ,""
2013/11/25 23:00,-1741 ,-1960 ,DS,DS,34.2 ,28.3 ,31.1 ,30.0 ,0.23 ,28.2 ,31.4 ,23.4 ,30.4 ,30.6 ,30.9 ,30.3 ,30.0 ,29.0 ,31.2 ,31.4 ,31.0 ,28.3 ,29.5 ,181.0 ,25.1 ,25.3 ,14.3 ,4.88 ,482 ,-,16.45 ,-,0.43 ,20.1 ,0.08 ,0.07 ,1.78 ,1.08 ,0.13 ,,23.1 ,32.04 ,""
2013/11/26 5:00,-1755 ,-1975 ,DS,DS,34.2 ,28.2 ,31.0 ,30.0 ,0.24 ,28.1 ,31.4 ,23.4 ,30.4 ,30.6 ,31.0 ,30.3 ,29.9 ,29.0 ,31.2 ,31.4 ,31.0 ,28.4 ,29.6 ,181.0 ,25.1 ,25.3 ,14.9 ,4.95 ,482 ,-,16.45 ,-,0.43 ,20.1 ,0.08 ,0.07 ,1.78 ,1.08 ,0.13 ,,23.4 ,32.75 ,""
2013/11/26 11:00,-1793 ,-2004 ,DS,DS,34.2 ,28.3 ,31.0 ,30.1 ,0.23 ,28.1 ,31.4 ,23.3 ,30.4 ,30.6 ,30.9 ,30.2 ,29.9 ,28.9 ,31.1 ,31.4 ,30.9 ,28.3 ,29.6 ,181.2 ,25.1 ,25.2 ,15.2 ,4.95 ,479 ,-,16.41 ,-,0.43 ,20.0 ,0.09 ,0.07 ,1.78 ,1.08 ,0.13 ,,23.6 ,32.70 ,""
2013/11/26 17:00,-1835 ,-2023 ,DS,DS,34.2 ,28.2 ,30.9 ,30.0 ,0.24 ,28.1 ,31.4 ,23.2 ,30.3 ,30.5 ,30.9 ,30.2 ,29.8 ,28.8 ,31.1 ,31.3 ,30.9 ,28.3 ,29.6 ,181.5 ,25.1 ,25.3 ,15.1 ,4.98 ,479 ,-,16.41 ,-,0.43 ,20.2 ,0.09 ,0.07 ,1.78 ,1.08 ,0.13 ,,23.6 ,65.23 ,""
2013/11/26 23:00,-1882 ,-2038 ,DS,DS,34.2 ,28.2 ,30.9 ,30.0 ,0.23 ,28.1 ,31.4 ,23.1 ,30.3 ,30.5 ,30.9 ,30.2 ,29.8 ,28.9 ,31.1 ,31.3 ,30.9 ,28.3 ,29.7 ,181.7 ,25.0 ,25.2 ,15.0 ,4.85 ,479 ,-,16.41 ,-,0.43 ,20.5 ,0.10 ,0.07 ,1.78 ,1.08 ,0.13 ,,23.5 ,65.05 ,""
2013/11/27 5:00,-1911 ,-2042 ,DS,DS,34.2 ,28.2 ,30.9 ,30.0 ,0.23 ,28.1 ,31.3 ,23.1 ,30.3 ,30.5 ,30.8 ,30.2 ,29.8 ,28.8 ,31.1 ,31.3 ,30.9 ,28.2 ,29.8 ,181.9 ,25.0 ,25.2 ,14.7 ,4.85 ,479 ,-,16.41 ,-,0.43 ,20.3 ,0.10 ,0.08 ,1.78 ,1.08 ,0.13 ,,23.3 ,63.95 ,""
2013/11/27 11:00,-1909 ,-2034 ,DS,DS,34.2 ,28.2 ,30.9 ,30.0 ,0.24 ,28.1 ,31.3 ,22.9 ,30.2 ,30.5 ,30.9 ,30.1 ,29.8 ,28.8 ,31.0 ,31.2 ,30.9 ,28.2 ,29.7 ,181.9 ,25.0 ,25.2 ,14.4 ,4.82 ,479 ,-,16.41 ,-,0.43 ,20.1 ,0.10 ,0.07 ,1.78 ,1.08 ,0.13 ,,22.9 ,62.99 ,""
2013/11/27 17:00,-1854 ,-2020 ,DS,DS,34.1 ,28.0 ,30.9 ,29.9 ,0.24 ,28.0 ,31.2 ,23.0 ,30.2 ,30.4 ,30.8 ,30.1 ,29.7 ,28.8 ,31.0 ,31.2 ,30.8 ,28.2 ,29.5 ,181.5 ,25.0 ,25.2 ,14.1 ,4.72 ,479 ,-,16.41 ,-,0.43 ,19.9 ,0.09 ,0.07 ,1.78 ,1.08 ,0.13 ,,22.8 ,61.06 ,""
2013/11/27 23:00,-1819 ,-2013 ,DS,DS,34.0 ,27.9 ,30.8 ,29.8 ,0.24 ,28.0 ,31.2 ,22.9 ,30.2 ,30.5 ,30.8 ,30.1 ,29.7 ,28.7 ,31.0 ,31.2 ,30.8 ,28.2 ,29.5 ,181.2 ,25.0 ,25.2 ,14.1 ,4.72 ,479 ,-,16.41 ,-,0.43 ,20.3 ,0.09 ,0.07 ,1.77 ,1.08 ,0.13 ,,23.0 ,60.41 ,""
2013/11/28 5:00,-1810 ,-2007 ,DS,DS,34.0 ,27.9 ,30.8 ,29.8 ,0.23 ,28.0 ,31.2 ,22.9 ,30.2 ,30.4 ,30.8 ,30.0 ,29.7 ,28.7 ,30.9 ,31.2 ,30.8 ,28.1 ,29.5 ,181.2 ,25.0 ,25.1 ,14.1 ,4.69 ,479 ,-,16.41 ,-,0.43 ,20.1 ,0.09 ,0.07 ,1.77 ,1.08 ,0.13 ,,23.0 ,59.88 ,""
2013/11/28 11:00,-1803 ,-2006 ,DS,DS,34.0 ,27.9 ,30.7 ,29.8 ,0.22 ,28.0 ,31.2 ,22.9 ,30.1 ,30.3 ,30.7 ,30.0 ,29.7 ,28.7 ,30.9 ,31.1 ,30.7 ,28.1 ,29.5 ,181.2 ,25.0 ,25.1 ,14.1 ,4.72 ,479 ,-,16.41 ,-,0.43 ,20.5 ,0.09 ,0.07 ,1.77 ,1.08 ,0.13 ,,23.0 ,59.95 ,""
2013/11/28 17:00,-1823 ,-2020 ,DS,DS,34.0 ,27.9 ,30.7 ,29.8 ,0.22 ,27.9 ,31.1 ,22.9 ,30.1 ,30.3 ,30.7 ,30.0 ,29.6 ,28.6 ,30.9 ,31.1 ,30.7 ,28.0 ,29.5 ,181.3 ,24.9 ,25.1 ,14.0 ,4.69 ,479 ,-,16.41 ,-,0.43 ,20.1 ,0.09 ,0.07 ,1.77 ,1.08 ,0.13 ,,-,64.80 ,""
2013/11/28 23:00,-1859 ,-2023 ,DS,DS,34.0 ,27.8 ,30.7 ,29.7 ,0.24 ,27.8 ,31.1 ,22.8 ,30.0 ,30.3 ,30.7 ,29.9 ,29.6 ,28.6 ,30.8 ,31.1 ,30.7 ,28.0 ,29.6 ,181.5 ,24.9 ,25.1 ,13.7 ,4.59 ,479 ,-,16.41 ,-,0.43 ,20.2 ,0.09 ,0.07 ,1.77 ,1.08 ,0.13 ,,-,64.82 ,""
2013/11/29 5:00,-1878 ,-2030 ,DS,DS,34.0 ,27.8 ,30.6 ,29.7 ,0.23 ,27.8 ,31.0 ,22.7 ,30.0 ,30.3 ,30.6 ,29.9 ,29.5 ,28.5 ,30.8 ,31.0 ,30.6 ,27.9 ,29.4 ,181.5 ,24.9 ,25.1 ,13.4 ,4.56 ,479 ,-,16.41 ,-,0.43 ,20.2 ,0.10 ,0.07 ,1.77 ,1.08 ,0.13 ,,-,64.84 ,""
2013/11/29 11:00,-1847 ,-2013 ,DS,DS,33.9 ,27.6 ,30.6 ,29.6 ,0.24 ,27.8 ,31.0 ,22.6 ,30.0 ,30.3 ,30.6 ,29.8 ,29.5 ,28.5 ,30.8 ,31.0 ,30.6 ,27.9 ,29.3 ,181.4 ,24.9 ,25.0 ,13.2 ,4.48 ,479 ,-,16.41 ,-,0.43 ,21.5 ,0.10 ,0.07 ,1.77 ,1.08 ,0.13 ,,-,64.86 ,""
2013/11/29 17:00,-1824 ,-2013 ,DS,DS,33.8 ,27.6 ,30.6 ,29.6 ,0.24 ,27.7 ,31.0 ,22.7 ,30.0 ,30.2 ,30.6 ,29.8 ,29.4 ,28.5 ,30.8 ,31.0 ,30.6 ,27.9 ,29.4 ,181.3 ,24.9 ,25.0 ,12.6 ,4.45 ,479 ,-,16.41 ,-,0.43 ,21.5 ,0.11 ,0.09 ,1.77 ,1.08 ,0.13 ,,27.6 ,19.18 ,""
2013/11/29 23:00,-1903 ,-2039 ,DS,DS,33.9 ,27.6 ,30.5 ,29.6 ,0.24 ,27.7 ,30.9 ,22.6 ,29.9 ,30.2 ,30.5 ,29.8 ,29.4 ,28.5 ,30.7 ,31.0 ,30.6 ,27.8 ,29.5 ,181.7 ,24.8 ,25.0 ,12.5 ,4.43 ,479 ,-,16.41 ,-,0.43 ,21.3 ,0.12 ,0.10 ,1.77 ,1.08 ,0.13 ,,27.6 ,28.08 ,""
2013/11/30 5:00,-1953 ,-2042 ,DS,DS,33.9 ,27.6 ,30.5 ,29.6 ,0.23 ,27.7 ,30.9 ,22.5 ,29.9 ,30.2 ,30.5 ,29.7 ,29.4 ,28.5 ,30.7 ,30.9 ,30.5 ,27.7 ,29.4 ,182.0 ,24.8 ,25.0 ,12.3 ,4.40 ,479 ,-,16.41 ,-,0.43 ,21.4 ,0.12 ,0.10 ,1.77 ,1.08 ,0.13 ,,26.7 ,24.97 ,""
2013/11/30 11:00,-1964 ,-2037 ,DS,DS,33.9 ,27.3 ,30.5 ,29.5 ,0.24 ,27.6 ,30.9 ,22.4 ,29.8 ,30.1 ,30.5 ,29.6 ,29.3 ,28.4 ,30.7 ,30.9 ,30.5 ,27.7 ,29.4 ,182.1 ,24.8 ,25.0 ,12.3 ,4.35 ,479 ,-,16.41 ,-,0.43 ,21.5 ,0.12 ,0.10 ,1.77 ,1.08 ,0.13 ,,25.0 ,41.55 ,""
2013/11/30 17:00,-1959 ,-2047 ,DS,DS,33.9 ,27.4 ,30.4 ,29.4 ,0.24 ,27.5 ,30.9 ,22.4 ,29.8 ,30.1 ,30.4 ,29.6 ,29.3 ,28.3 ,30.7 ,30.9 ,30.5 ,27.6 ,29.3 ,182.1 ,24.7 ,24.9 ,11.8 ,4.29 ,479 ,-,16.41 ,-,0.43 ,21.5 ,0.12 ,0.10 ,1.77 ,1.08 ,0.13 ,,24.0 ,40.11 ,""
2013/11/30 23:00,-1954 ,-2039 ,DS,DS,33.8 ,27.4 ,30.4 ,29.4 ,0.23 ,27.6 ,30.8 ,22.4 ,29.7 ,30.0 ,30.4 ,29.6 ,29.2 ,28.3 ,30.6 ,30.8 ,30.4 ,27.6 ,29.2 ,182.0 ,24.7 ,24.9 ,11.7 ,4.35 ,479 ,-,16.41 ,-,0.43 ,21.4 ,0.12 ,0.10 ,1.77 ,1.08 ,0.13 ,,23.5 ,38.68 ,""
2013/12/1 5:00,-1950 ,-2045 ,DS,DS,33.8 ,27.3 ,30.3 ,29.4 ,0.23 ,27.5 ,30.8 ,22.3 ,29.7 ,30.0 ,30.3 ,29.5 ,29.2 ,28.2 ,30.5 ,30.8 ,30.4 ,27.6 ,29.2 ,182.0 ,24.7 ,24.9 ,11.6 ,4.29 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.12 ,0.10 ,1.77 ,1.08 ,0.13 ,,22.9 ,37.34 ,""
2013/12/1 11:00,-1955 ,-2038 ,DS,DS,33.8 ,27.3 ,30.3 ,29.3 ,0.24 ,27.4 ,30.7 ,22.2 ,29.6 ,29.9 ,30.3 ,29.4 ,29.1 ,28.2 ,30.5 ,30.8 ,30.3 ,27.5 ,29.1 ,182.1 ,24.7 ,24.9 ,11.7 ,4.32 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.12 ,0.10 ,1.77 ,1.08 ,0.13 ,,22.7 ,36.25 ,""
2013/12/1 17:00,-1951 ,-2051 ,DS,DS,33.8 ,27.2 ,30.3 ,29.3 ,0.23 ,27.4 ,30.7 ,22.3 ,29.6 ,29.9 ,30.3 ,29.4 ,29.1 ,28.1 ,30.5 ,30.7 ,30.3 ,27.5 ,29.1 ,182.0 ,24.7 ,24.9 ,11.8 ,4.19 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.12 ,0.09 ,1.77 ,1.08 ,0.14 ,,22.6 ,35.52 ,""
2013/12/1 23:00,-1962 ,-2048 ,DS,DS,33.8 ,27.2 ,30.3 ,29.2 ,0.23 ,27.4 ,30.7 ,22.3 ,29.6 ,29.9 ,30.2 ,29.4 ,29.0 ,28.3 ,30.5 ,30.7 ,30.3 ,27.5 ,29.1 ,182.1 ,24.6 ,24.8 ,11.9 ,4.19 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.12 ,0.09 ,1.77 ,1.08 ,0.14 ,,22.5 ,34.45 ,""
2013/12/2 5:00,-1947 ,-2040 ,DS,DS,33.7 ,27.1 ,30.2 ,29.2 ,0.23 ,27.3 ,30.6 ,22.2 ,29.6 ,29.8 ,30.2 ,29.4 ,29.0 ,28.1 ,30.5 ,30.7 ,30.2 ,27.4 ,29.0 ,182.0 ,24.6 ,24.8 ,11.9 ,4.16 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.12 ,0.09 ,1.77 ,1.08 ,0.14 ,,22.2 ,33.29 ,""
2013/12/2 11:00,-1944 ,-2034 ,DS,DS,33.7 ,27.1 ,30.1 ,29.0 ,0.23 ,27.2 ,30.6 ,22.1 ,29.4 ,29.8 ,30.1 ,29.3 ,28.9 ,28.0 ,30.4 ,30.6 ,30.2 ,27.4 ,28.9 ,182.1 ,24.6 ,24.8 ,12.0 ,4.22 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.12 ,0.09 ,1.77 ,1.08 ,0.14 ,,22.1 ,32.36 ,""
2013/12/2 17:00,-1939 ,-2050 ,DS,DS,33.7 ,27.1 ,30.2 ,29.0 ,0.24 ,27.2 ,30.5 ,22.2 ,29.5 ,29.8 ,30.1 ,29.3 ,28.9 ,28.0 ,30.3 ,30.6 ,30.2 ,27.3 ,28.9 ,182.0 ,24.6 ,24.7 ,12.1 ,4.66 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.11 ,0.09 ,1.77 ,1.07 ,0.13 ,,22.2 ,32.91 ,""
2013/12/2 23:00,-1955 ,-2051 ,DS,DS,33.6 ,27.0 ,30.1 ,29.1 ,0.23 ,27.2 ,30.5 ,22.2 ,29.4 ,29.8 ,30.1 ,29.2 ,28.9 ,28.0 ,30.3 ,30.5 ,30.1 ,27.3 ,28.9 ,182.0 ,24.5 ,24.7 ,12.2 ,4.27 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.11 ,0.09 ,1.77 ,1.07 ,0.13 ,,22.2 ,31.77 ,""
2013/12/3 5:00,-1961 ,-2047 ,DS,DS,33.6 ,27.0 ,30.1 ,29.0 ,0.23 ,27.2 ,30.5 ,22.1 ,29.4 ,29.7 ,30.0 ,29.2 ,28.8 ,27.9 ,30.3 ,30.5 ,30.1 ,27.3 ,28.8 ,182.1 ,24.5 ,24.7 ,12.3 ,4.27 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.11 ,0.09 ,1.77 ,1.07 ,0.13 ,,21.9 ,31.36 ,""
2013/12/3 11:00,-1964 ,-2039 ,DS,DS,33.6 ,27.0 ,30.0 ,28.9 ,0.23 ,27.1 ,30.4 ,22.1 ,29.4 ,29.6 ,30.0 ,29.1 ,28.8 ,27.9 ,30.3 ,30.5 ,30.0 ,27.2 ,28.8 ,182.1 ,24.5 ,24.7 ,12.5 ,4.21 ,479 ,-,16.70 ,-,0.43 ,21.8 ,0.11 ,0.09 ,1.77 ,1.07 ,0.13 ,,21.9 ,31.12 ,""
2013/12/3 17:00,-1961 ,-2047 ,DS,DS,33.5 ,26.9 ,30.0 ,29.0 ,0.23 ,27.1 ,30.4 ,22.1 ,29.3 ,29.6 ,30.0 ,29.1 ,28.8 ,27.8 ,30.2 ,30.4 ,30.0 ,27.2 ,28.8 ,182.1 ,24.5 ,24.7 ,12.8 ,4.30 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.11 ,0.09 ,1.77 ,1.07 ,0.13 ,,22.1 ,29.83 ,""
2013/12/3 23:00,-1979 ,-2046 ,DS,DS,33.5 ,26.8 ,29.9 ,28.9 ,0.23 ,27.0 ,30.4 ,22.1 ,29.3 ,29.6 ,29.9 ,29.0 ,28.7 ,27.8 ,30.2 ,30.4 ,29.9 ,27.2 ,28.7 ,182.2 ,24.5 ,24.7 ,13.0 ,4.30 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.11 ,0.09 ,1.77 ,1.07 ,0.13 ,,22.0 ,29.35 ,""
2013/12/4 5:00,-1972 ,-2038 ,DS,DS,33.5 ,26.8 ,29.9 ,28.9 ,0.23 ,27.0 ,30.3 ,22.1 ,29.2 ,29.6 ,29.9 ,29.0 ,28.7 ,27.7 ,30.2 ,30.3 ,29.9 ,27.1 ,28.7 ,182.1 ,24.5 ,24.6 ,13.2 ,4.27 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.11 ,0.09 ,1.77 ,1.07 ,0.13 ,,21.8 ,27.51 ,""
2013/12/4 11:00,-1973 ,-2044 ,DS,DS,33.5 ,26.8 ,29.9 ,28.8 ,0.23 ,27.0 ,30.3 ,22.0 ,29.2 ,29.5 ,29.9 ,29.0 ,28.7 ,27.7 ,30.1 ,30.3 ,29.9 ,27.1 ,28.7 ,182.2 ,24.4 ,24.6 ,13.3 ,4.30 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.11 ,0.09 ,1.77 ,1.07 ,0.13 ,,21.7 ,64.57 ,""
2013/12/4 17:00,-1957 ,-2041 ,DS,DS,33.5 ,26.8 ,29.8 ,28.8 ,0.24 ,26.9 ,30.2 ,22.1 ,29.1 ,29.5 ,29.8 ,28.9 ,28.7 ,27.7 ,30.1 ,30.3 ,29.8 ,27.1 ,28.7 ,182.1 ,24.4 ,24.6 ,13.6 ,4.27 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,21.5 ,64.79 ,""
2013/12/4 23:00,-1970 ,-2050 ,DS,DS,33.5 ,26.7 ,29.8 ,28.7 ,0.23 ,26.9 ,30.2 ,22.0 ,29.1 ,29.4 ,29.8 ,28.9 ,28.6 ,27.6 ,30.1 ,30.3 ,29.8 ,27.1 ,28.7 ,182.1 ,24.4 ,24.6 ,13.7 ,4.27 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,21.4 ,64.57 ,""
2013/12/5 5:00,-1963 ,-2040 ,DS,DS,33.3 ,26.7 ,29.8 ,28.7 ,0.22 ,26.9 ,30.2 ,21.9 ,29.1 ,29.4 ,29.8 ,28.8 ,28.6 ,27.6 ,30.0 ,30.3 ,29.7 ,27.0 ,28.6 ,182.0 ,24.4 ,24.5 ,13.8 ,4.27 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,21.2 ,64.35 ,""
2013/12/5 11:00,-1954 ,-2039 ,DS,DS,33.3 ,26.7 ,29.8 ,28.7 ,0.23 ,26.9 ,30.2 ,21.9 ,29.0 ,29.4 ,29.8 ,28.9 ,28.6 ,27.7 ,30.0 ,30.2 ,29.8 ,27.0 ,28.6 ,182.0 ,24.4 ,24.5 ,13.9 ,4.24 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,21.0 ,64.18 ,""
2013/12/5 17:00,-1941 ,-2032 ,DS,DS,33.3 ,26.7 ,29.8 ,28.6 ,0.23 ,27.0 ,30.2 ,22.0 ,29.0 ,29.4 ,29.7 ,28.8 ,28.6 ,27.7 ,30.0 ,30.2 ,29.7 ,26.9 ,28.6 ,181.9 ,24.4 ,24.5 ,14.0 ,4.30 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,21.2 ,63.73 ,""
2013/12/5 23:00,-1922 ,-2019 ,DS,DS,33.2 ,26.6 ,29.8 ,28.5 ,0.22 ,26.9 ,30.2 ,22.0 ,29.0 ,29.4 ,29.7 ,28.8 ,28.5 ,27.6 ,29.9 ,30.1 ,29.7 ,26.9 ,28.6 ,181.8 ,24.3 ,24.5 ,14.1 ,4.17 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.10 ,0.08 ,1.76 ,1.07 ,0.13 ,,21.3 ,63.34 ,""
2013/12/6 5:00,-1893 ,-2002 ,DS,DS,33.2 ,26.6 ,29.7 ,28.5 ,0.23 ,26.8 ,30.1 ,21.9 ,29.0 ,29.3 ,29.7 ,28.8 ,28.5 ,27.6 ,29.9 ,30.2 ,29.6 ,26.9 ,28.4 ,181.6 ,24.3 ,24.5 ,14.1 ,4.19 ,479 ,-,16.70 ,-,0.43 ,22.0 ,0.10 ,0.08 ,1.76 ,1.07 ,0.13 ,,21.4 ,63.11 ,""
2013/12/6 11:00,-1874 ,-1996 ,DS,DS,33.2 ,26.6 ,29.6 ,28.5 ,0.24 ,26.8 ,30.1 ,21.9 ,28.9 ,29.3 ,29.7 ,28.8 ,28.5 ,27.5 ,29.9 ,30.3 ,29.6 ,26.8 ,28.3 ,181.5 ,24.3 ,24.5 ,14.3 ,4.19 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.10 ,0.08 ,1.76 ,1.07 ,0.13 ,,21.5 ,65.01 ,""
2013/12/6 17:00,-1880 ,-2019 ,DS,DS,33.2 ,26.6 ,29.7 ,28.5 ,0.24 ,26.7 ,30.0 ,22.0 ,28.9 ,29.3 ,29.6 ,28.7 ,28.5 ,27.6 ,29.8 ,30.1 ,29.6 ,26.8 ,28.4 ,181.6 ,24.3 ,24.4 ,14.4 ,4.14 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.10 ,0.08 ,1.76 ,1.07 ,0.13 ,,21.8 ,27.84 ,""
2013/12/6 23:00,-1921 ,-2040 ,DS,DS,33.2 ,26.5 ,29.6 ,28.4 ,0.23 ,26.7 ,30.0 ,21.9 ,28.9 ,29.3 ,29.6 ,28.7 ,28.4 ,27.5 ,29.8 ,30.1 ,29.5 ,26.7 ,28.4 ,181.7 ,24.2 ,24.4 ,14.4 ,4.14 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.08 ,1.76 ,1.07 ,0.13 ,,21.9 ,28.01 ,""
2013/12/7 5:00,-1937 ,-2043 ,DS,DS,33.1 ,26.5 ,29.6 ,28.5 ,0.24 ,26.6 ,30.0 ,21.9 ,28.8 ,29.2 ,29.6 ,28.7 ,28.4 ,27.4 ,29.8 ,30.0 ,29.5 ,26.7 ,28.3 ,181.9 ,24.2 ,24.4 ,14.3 ,4.11 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.08 ,1.76 ,1.07 ,0.13 ,,21.7 ,26.24 ,""
2013/12/7 11:00,-1947 ,-2035 ,DS,DS,33.1 ,26.5 ,29.6 ,28.5 ,0.23 ,26.6 ,29.9 ,21.8 ,28.8 ,29.2 ,29.6 ,28.6 ,28.4 ,27.3 ,29.7 ,30.0 ,29.5 ,26.7 ,28.3 ,181.9 ,24.2 ,24.4 ,14.3 ,4.11 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.11 ,0.08 ,1.76 ,1.07 ,0.13 ,,21.5 ,32.55 ,""
2013/12/7 17:00,-1965 ,-2049 ,DS,DS,33.1 ,26.4 ,29.6 ,28.4 ,0.24 ,26.6 ,29.9 ,21.7 ,28.8 ,29.2 ,29.5 ,28.6 ,28.3 ,27.3 ,29.7 ,30.0 ,29.5 ,26.6 ,28.2 ,182.0 ,24.2 ,24.4 ,14.0 ,4.01 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,21.1 ,30.46 ,""
2013/12/7 23:00,-1998 ,-2049 ,DS,DS,33.0 ,26.4 ,29.4 ,28.3 ,0.23 ,26.5 ,29.9 ,21.7 ,28.8 ,29.1 ,29.5 ,28.5 ,28.3 ,27.3 ,29.7 ,29.9 ,29.4 ,26.6 ,28.1 ,182.2 ,24.1 ,24.4 ,13.8 ,4.01 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,20.7 ,29.89 ,""
2013/12/8 5:00,-2013 ,-2055 ,DS,DS,32.9 ,26.4 ,29.4 ,28.3 ,0.23 ,26.5 ,29.7 ,21.6 ,28.7 ,29.0 ,29.4 ,28.4 ,28.2 ,27.2 ,29.6 ,29.9 ,29.4 ,26.5 ,28.2 ,182.3 ,24.1 ,24.3 ,13.5 ,4.01 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,20.4 ,29.61 ,""
2013/12/8 11:00,-2032 ,-2064 ,DS,DS,32.9 ,26.4 ,29.4 ,28.2 ,0.23 ,26.4 ,29.8 ,21.5 ,28.7 ,29.0 ,29.4 ,28.4 ,28.2 ,27.2 ,29.6 ,29.8 ,29.4 ,26.6 ,28.1 ,182.4 ,24.1 ,24.3 ,13.3 ,3.90 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,20.1 ,65.25 ,""
2013/12/8 17:00,-2035 ,-2071 ,DS,DS,32.8 ,26.3 ,29.3 ,28.2 ,0.23 ,26.4 ,29.7 ,21.5 ,28.6 ,29.0 ,29.3 ,28.4 ,28.2 ,27.2 ,29.6 ,29.8 ,29.4 ,26.4 ,28.1 ,182.5 ,24.1 ,24.3 ,13.1 ,3.98 ,478 ,-,16.68 ,-,0.43 ,20.6 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,19.8 ,65.20 ,""
2013/12/8 23:00,-2045 ,-2069 ,DS,DS,32.9 ,26.3 ,29.3 ,28.2 ,0.22 ,26.3 ,29.7 ,21.4 ,28.6 ,28.9 ,29.3 ,28.3 ,28.1 ,27.1 ,29.6 ,29.8 ,29.3 ,26.4 ,27.9 ,182.5 ,24.1 ,24.2 ,12.9 ,3.84 ,478 ,-,16.68 ,-,0.43 ,21.4 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,19.6 ,65.05 ,""
2013/12/9 5:00,-2034 ,-2058 ,DS,DS,32.8 ,26.3 ,29.3 ,28.5 ,0.23 ,26.3 ,29.6 ,21.3 ,28.5 ,28.9 ,29.3 ,28.3 ,28.1 ,27.1 ,29.5 ,29.7 ,29.3 ,26.4 ,27.9 ,182.4 ,24.0 ,24.2 ,12.6 ,3.87 ,478 ,-,16.68 ,-,0.43 ,22.0 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,19.1 ,64.85 ,""
2013/12/9 11:00,-2014 ,-2051 ,DS,DS,32.7 ,26.2 ,29.2 ,28.0 ,0.23 ,26.3 ,29.6 ,21.3 ,28.5 ,28.9 ,29.2 ,28.2 ,28.1 ,27.0 ,29.5 ,29.7 ,29.3 ,26.3 ,27.9 ,182.3 ,24.0 ,24.2 ,12.3 ,3.77 ,478 ,-,16.68 ,-,0.43 ,21.7 ,0.11 ,0.09 ,1.76 ,1.07 ,0.13 ,,18.9 ,64.86 ,""
2013/12/9 17:00,-1970 ,-2023 ,DS,DS,32.8 ,26.2 ,29.3 ,28.1 ,0.23 ,26.4 ,29.6 ,21.3 ,28.6 ,28.9 ,29.3 ,28.5 ,28.3 ,27.1 ,29.5 ,29.7 ,29.3 ,26.4 ,27.8 ,182.0 ,24.0 ,24.2 ,12.3 ,3.77 ,478 ,-,16.68 ,-,0.43 ,20.3 ,0.11 ,0.08 ,1.76 ,1.07 ,0.13 ,,19.0 ,64.86 ,""
2013/12/9 23:00,-1906 ,-1998 ,DS,DS,32.8 ,26.2 ,29.3 ,28.1 ,0.24 ,26.5 ,29.6 ,21.4 ,28.6 ,28.9 ,29.3 ,28.5 ,28.5 ,27.1 ,29.5 ,29.7 ,29.2 ,26.4 ,27.8 ,181.6 ,24.0 ,24.1 ,12.6 ,3.80 ,478 ,-,16.68 ,-,0.43 ,20.8 ,0.10 ,0.08 ,1.76 ,1.07 ,0.13 ,,19.4 ,64.57 ,""
2013/12/10 5:00,-1821 ,-1985 ,DS,DS,32.6 ,26.1 ,29.3 ,28.1 ,0.23 ,26.5 ,29.6 ,21.5 ,28.7 ,28.9 ,29.2 ,28.5 ,28.3 ,27.0 ,29.4 ,29.7 ,29.2 ,26.4 ,27.7 ,181.1 ,24.0 ,24.1 ,13.0 ,3.74 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.76 ,1.07 ,0.13 ,,19.8 ,64.91 ,""
2013/12/10 11:00,-1720 ,-1926 ,DS,DS,32.5 ,26.1 ,29.2 ,27.9 ,0.24 ,26.2 ,29.6 ,21.5 ,28.6 ,28.9 ,29.2 ,28.4 ,28.2 ,27.1 ,29.4 ,29.6 ,29.2 ,26.3 ,27.7 ,180.3 ,23.9 ,24.1 ,13.4 ,3.77 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.07 ,1.76 ,1.07 ,0.13 ,,20.2 ,64.60 ,""
2013/12/10 17:00,-1674 ,-1893 ,DS,DS,32.5 ,26.1 ,29.2 ,27.9 ,0.23 ,26.1 ,29.5 ,21.6 ,28.5 ,28.8 ,29.1 ,28.3 ,28.1 ,27.0 ,29.3 ,29.6 ,29.2 ,26.3 ,27.7 ,180.0 ,23.9 ,24.1 ,13.9 ,3.80 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.08 ,0.09 ,1.76 ,1.07 ,0.13 ,,20.6 ,34.49 ,""
2013/12/10 23:00,-1783 ,-1989 ,DS,DS,32.5 ,26.1 ,29.1 ,27.9 ,0.24 ,26.1 ,29.4 ,21.5 ,28.5 ,28.7 ,29.1 ,28.3 ,28.0 ,27.0 ,29.3 ,29.5 ,29.1 ,26.3 ,27.7 ,180.7 ,23.9 ,24.1 ,14.1 ,3.74 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.10 ,0.10 ,1.76 ,1.07 ,0.13 ,,20.7 ,35.78 ,""
2013/12/11 5:00,-1831 ,-2012 ,DS,DS,32.4 ,26.0 ,29.1 ,28.0 ,0.23 ,26.0 ,29.4 ,21.4 ,28.5 ,28.7 ,29.0 ,28.2 ,28.0 ,26.9 ,29.3 ,29.5 ,29.0 ,26.2 ,27.8 ,181.0 ,23.9 ,24.1 ,14.0 ,3.74 ,478 ,-,16.68 ,-,0.43 ,20.9 ,0.10 ,0.10 ,1.76 ,1.07 ,0.13 ,,20.7 ,35.10 ,""
2013/12/11 11:00,-1844 ,-2007 ,DS,DS,32.3 ,26.0 ,29.0 ,28.0 ,0.23 ,26.1 ,29.3 ,21.3 ,28.4 ,28.7 ,29.0 ,28.2 ,28.0 ,26.9 ,29.2 ,29.4 ,29.0 ,26.2 ,27.9 ,181.1 ,23.8 ,24.0 ,14.0 ,3.74 ,478 ,-,16.68 ,-,0.43 ,20.9 ,0.10 ,0.10 ,1.76 ,1.07 ,0.13 ,,20.6 ,36.09 ,""
2013/12/11 17:00,-1801 ,-1993 ,DS,DS,32.3 ,26.0 ,29.0 ,28.0 ,0.23 ,26.2 ,29.3 ,21.3 ,28.4 ,28.7 ,29.0 ,28.2 ,28.0 ,26.8 ,29.2 ,29.4 ,29.0 ,26.3 ,27.8 ,180.8 ,23.8 ,24.0 ,13.8 ,3.64 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.10 ,0.09 ,1.75 ,1.07 ,0.13 ,,20.7 ,35.56 ,""
2013/12/11 23:00,-1788 ,-1992 ,DS,DS,32.2 ,25.9 ,29.0 ,27.9 ,0.24 ,26.1 ,29.3 ,21.3 ,28.4 ,28.6 ,28.9 ,28.1 ,28.0 ,26.9 ,29.1 ,29.3 ,28.9 ,26.3 ,27.7 ,180.7 ,23.8 ,24.0 ,13.7 ,3.67 ,478 ,-,16.68 ,-,0.43 ,21.3 ,0.10 ,0.09 ,1.75 ,1.07 ,0.13 ,,20.6 ,36.82 ,""
2013/12/12 5:00,-1795 ,-1991 ,DS,DS,32.2 ,25.9 ,28.9 ,27.9 ,0.24 ,26.2 ,29.2 ,21.2 ,28.3 ,28.5 ,28.8 ,28.1 ,28.0 ,26.8 ,29.1 ,29.3 ,28.9 ,26.3 ,27.7 ,180.7 ,23.8 ,24.0 ,13.5 ,3.61 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.09 ,0.09 ,1.75 ,1.07 ,0.13 ,,20.4 ,35.96 ,""
2013/12/12 11:00,-1884 ,-2029 ,DS,DS,32.2 ,25.9 ,28.9 ,27.8 ,0.23 ,26.2 ,29.2 ,21.1 ,28.3 ,28.5 ,28.8 ,28.1 ,27.9 ,26.8 ,29.0 ,29.3 ,28.9 ,26.2 ,27.8 ,181.3 ,23.8 ,24.0 ,13.3 ,3.54 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.10 ,0.10 ,1.75 ,1.07 ,0.13 ,,20.2 ,65.47 ,""
2013/12/12 17:00,-1938 ,-2037 ,DS,DS,32.2 ,25.8 ,28.8 ,27.8 ,0.23 ,26.2 ,29.2 ,21.1 ,28.2 ,28.5 ,28.8 ,28.0 ,27.9 ,26.8 ,29.0 ,29.3 ,28.9 ,26.1 ,27.8 ,181.6 ,23.8 ,24.0 ,13.1 ,3.51 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.11 ,0.10 ,1.75 ,1.07 ,0.13 ,,20.0 ,65.47 ,""
2013/12/12 23:00,-1980 ,-2047 ,DS,DS,32.1 ,25.8 ,28.8 ,27.7 ,0.23 ,26.1 ,29.1 ,21.0 ,28.2 ,28.5 ,28.8 ,28.0 ,27.9 ,26.6 ,29.0 ,29.2 ,28.9 ,26.1 ,27.7 ,181.9 ,23.7 ,23.9 ,12.7 ,3.48 ,478 ,-,16.68 ,-,0.43 ,21.0 ,0.11 ,0.11 ,1.75 ,1.07 ,0.13 ,,19.7 ,65.45 ,""
2013/12/13 5:00,-1936 ,-2029 ,DS,DS,32.0 ,25.7 ,28.7 ,27.6 ,0.22 ,26.0 ,29.1 ,20.9 ,28.2 ,28.4 ,28.7 ,27.9 ,27.9 ,26.6 ,28.9 ,29.2 ,28.9 ,26.1 ,27.6 ,181.5 ,23.7 ,23.9 ,12.4 ,3.38 ,478 ,-,16.68 ,-,0.43 ,21.1 ,0.11 ,0.10 ,1.75 ,1.07 ,0.13 ,,19.2 ,65.48 ,""
2013/12/13 11:00,-1874 ,-2020 ,DS,DS,32.0 ,25.6 ,28.7 ,27.6 ,0.23 ,25.8 ,29.0 ,20.9 ,28.1 ,28.4 ,28.7 ,27.9 ,27.8 ,26.6 ,28.9 ,29.1 ,28.8 ,25.9 ,27.6 ,181.2 ,23.7 ,23.9 ,12.1 ,3.38 ,480 ,-,16.71 ,-,0.43 ,21.7 ,0.10 ,0.10 ,1.75 ,1.06 ,0.13 ,,19.1 ,65.47 ,""
2013/12/13 17:00,-1865 ,-2021 ,DS,DS,32.0 ,25.6 ,28.7 ,27.6 ,0.22 ,25.8 ,29.0 ,20.9 ,28.1 ,28.3 ,28.7 ,27.8 ,27.8 ,26.5 ,28.8 ,29.1 ,28.8 ,25.9 ,27.6 ,181.2 ,23.6 ,23.8 ,12.0 ,5.08 ,480 ,-,16.71 ,-,0.43 ,21.4 ,0.10 ,0.10 ,1.75 ,1.06 ,0.13 ,,19.5 ,65.44 ,""
2013/12/13 23:00,-1913 ,-2032 ,DS,DS,31.9 ,25.5 ,28.7 ,27.6 ,0.23 ,25.7 ,28.9 ,20.9 ,28.0 ,28.3 ,28.6 ,27.8 ,27.7 ,26.4 ,28.8 ,29.0 ,28.7 ,25.7 ,27.5 ,181.4 ,23.6 ,23.8 ,11.9 ,5.10 ,480 ,-,16.71 ,-,0.43 ,21.1 ,0.10 ,0.10 ,1.76 ,1.06 ,0.13 ,,19.4 ,65.43 ,""
2013/12/14 5:00,-1961 ,-2037 ,DS,DS,31.9 ,25.5 ,28.6 ,27.5 ,0.21 ,25.6 ,28.9 ,20.8 ,28.0 ,28.2 ,28.5 ,27.8 ,27.7 ,26.4 ,28.8 ,29.0 ,28.8 ,25.7 ,27.5 ,181.6 ,23.6 ,23.8 ,11.8 ,5.05 ,480 ,-,16.71 ,-,0.43 ,21.1 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,19.1 ,65.46 ,""
2013/12/14 11:00,-1964 ,-2027 ,DS,DS,31.8 ,25.5 ,28.5 ,27.5 ,0.22 ,25.7 ,28.8 ,20.6 ,27.9 ,28.2 ,28.5 ,27.7 ,27.6 ,26.4 ,28.7 ,28.9 ,28.8 ,25.6 ,27.5 ,181.6 ,23.6 ,23.8 ,11.6 ,5.05 ,480 ,-,16.71 ,-,0.43 ,21.3 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,18.8 ,65.49 ,""
2013/12/14 17:00,-1938 ,-2033 ,DS,DS,31.8 ,25.5 ,28.5 ,27.4 ,0.22 ,25.7 ,28.8 ,20.7 ,27.9 ,28.2 ,28.5 ,27.7 ,27.6 ,26.3 ,28.7 ,28.9 ,28.8 ,25.5 ,27.5 ,181.5 ,23.6 ,23.8 ,11.3 ,5.08 ,480 ,-,16.71 ,-,0.43 ,21.0 ,0.10 ,0.10 ,1.75 ,1.06 ,0.13 ,,18.5 ,40.39 ,""
2013/12/14 23:00,-1964 ,-2036 ,DS,DS,31.7 ,25.4 ,28.5 ,27.4 ,0.22 ,25.6 ,28.8 ,20.7 ,27.8 ,28.1 ,28.5 ,27.6 ,27.5 ,26.3 ,28.6 ,28.8 ,28.7 ,25.4 ,27.4 ,181.7 ,23.5 ,23.7 ,11.2 ,4.91 ,480 ,-,16.71 ,-,0.43 ,21.4 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,18.4 ,39.92 ,""
2013/12/15 5:00,-1961 ,-2036 ,DS,DS,31.6 ,25.3 ,28.4 ,27.3 ,0.22 ,25.6 ,28.7 ,20.6 ,27.8 ,28.1 ,28.4 ,27.6 ,27.5 ,26.2 ,28.6 ,28.8 ,28.7 ,25.3 ,27.3 ,181.6 ,23.5 ,23.7 ,11.0 ,5.02 ,480 ,-,16.71 ,-,0.43 ,21.5 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,18.0 ,40.36 ,""
2013/12/15 11:00,-1966 ,-2031 ,DS,DS,31.6 ,25.3 ,28.4 ,27.3 ,0.22 ,25.5 ,28.7 ,20.4 ,27.7 ,28.0 ,28.4 ,27.5 ,27.4 ,26.2 ,28.5 ,28.8 ,28.8 ,25.2 ,27.2 ,181.7 ,23.5 ,23.7 ,10.9 ,4.94 ,480 ,-,16.71 ,-,0.43 ,21.2 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,17.7 ,32.88 ,""
2013/12/15 17:00,-1959 ,-2040 ,DS,DS,31.6 ,25.3 ,28.4 ,27.2 ,0.22 ,25.4 ,28.6 ,20.4 ,27.7 ,28.0 ,28.3 ,27.5 ,27.4 ,26.1 ,28.5 ,28.7 ,28.7 ,25.0 ,27.2 ,181.6 ,23.5 ,23.6 ,10.7 ,4.91 ,480 ,-,16.71 ,-,0.43 ,21.3 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,17.4 ,29.20 ,""
2013/12/15 23:00,-1953 ,-2031 ,DS,DS,31.5 ,25.3 ,28.3 ,27.1 ,0.22 ,25.4 ,28.6 ,20.3 ,27.6 ,27.9 ,28.2 ,27.4 ,27.3 ,26.1 ,28.4 ,28.7 ,28.7 ,24.9 ,27.1 ,181.5 ,23.4 ,23.6 ,10.4 ,4.91 ,480 ,-,16.71 ,-,0.43 ,21.9 ,0.10 ,0.10 ,1.75 ,1.06 ,0.13 ,,17.2 ,29.41 ,""
2013/12/16 5:00,-1952 ,-2030 ,DS,DS,31.4 ,25.1 ,28.2 ,27.0 ,0.22 ,25.4 ,28.5 ,20.3 ,27.6 ,27.9 ,28.2 ,27.4 ,27.2 ,26.1 ,28.4 ,28.6 ,28.7 ,24.8 ,27.2 ,181.5 ,23.4 ,23.6 ,10.2 ,4.78 ,480 ,-,16.71 ,-,0.43 ,21.5 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,17.1 ,29.47 ,""
2013/12/16 11:00,-1977 ,-2041 ,DS,DS,31.4 ,25.1 ,28.2 ,26.9 ,0.24 ,25.3 ,28.5 ,20.2 ,27.6 ,27.8 ,28.1 ,27.4 ,27.2 ,26.0 ,28.3 ,28.6 ,28.7 ,24.7 ,27.0 ,181.7 ,23.4 ,23.5 ,10.1 ,4.78 ,480 ,-,16.71 ,-,0.43 ,21.3 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,-,65.52 ,""
2013/12/16 17:00,-2009 ,-2065 ,DS,DS,31.4 ,25.1 ,28.1 ,26.9 ,0.22 ,25.2 ,28.4 ,20.2 ,27.5 ,27.8 ,28.0 ,27.3 ,27.2 ,25.9 ,28.3 ,28.5 ,28.7 ,24.6 ,27.0 ,182.0 ,23.3 ,23.5 ,10.1 ,4.68 ,480 ,-,16.71 ,-,0.43 ,21.5 ,0.11 ,0.11 ,1.75 ,1.06 ,0.13 ,,17.6 ,65.28 ,""
2013/12/16 23:00,-2038 ,-2073 ,DS,DS,31.4 ,25.0 ,28.1 ,26.8 ,0.23 ,25.2 ,28.3 ,20.2 ,27.5 ,27.7 ,28.0 ,27.3 ,27.1 ,25.9 ,28.3 ,28.5 ,28.7 ,24.4 ,26.9 ,182.2 ,23.3 ,23.5 ,10.2 ,4.68 ,480 ,-,16.71 ,-,0.43 ,21.6 ,0.12 ,0.11 ,1.75 ,1.06 ,0.13 ,,17.8 ,65.25 ,""
2013/12/17 5:00,-2030 ,-2084 ,DS,DS,31.4 ,25.0 ,28.0 ,26.8 ,0.23 ,25.1 ,28.3 ,20.1 ,27.4 ,27.7 ,27.9 ,27.2 ,27.0 ,25.8 ,28.2 ,28.4 ,28.8 ,24.4 ,26.8 ,182.3 ,23.3 ,23.5 ,10.2 ,4.68 ,480 ,-,16.71 ,-,0.43 ,21.5 ,0.11 ,0.11 ,1.75 ,1.06 ,0.13 ,,17.9 ,65.18 ,""
2013/12/17 11:00,-2023 ,-2083 ,DS,DS,31.3 ,24.9 ,28.0 ,26.7 ,0.23 ,25.0 ,28.3 ,20.1 ,27.4 ,27.6 ,27.9 ,27.1 ,27.0 ,25.8 ,28.1 ,28.4 ,28.8 ,24.3 ,26.7 ,182.3 ,23.3 ,23.5 ,10.3 ,4.71 ,480 ,-,16.71 ,-,0.43 ,20.9 ,0.11 ,0.11 ,1.75 ,1.06 ,0.13 ,,18.0 ,65.05 ,""
2013/12/17 17:00,-2016 ,-2086 ,DS,DS,31.2 ,24.9 ,27.9 ,26.7 ,0.24 ,25.1 ,28.2 ,20.1 ,27.3 ,27.6 ,27.8 ,27.1 ,27.0 ,25.7 ,28.1 ,28.4 ,28.7 ,24.3 ,26.7 ,182.3 ,23.2 ,23.5 ,10.5 ,4.71 ,480 ,-,16.71 ,-,0.43 ,21.5 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.5 ,64.75 ,""
2013/12/17 23:00,-2036 ,-2092 ,DS,DS,31.2 ,24.8 ,27.9 ,26.6 ,0.23 ,25.0 ,28.1 ,20.1 ,27.2 ,27.5 ,27.8 ,27.1 ,26.9 ,25.7 ,28.1 ,28.3 ,28.7 ,24.2 ,26.7 ,182.5 ,23.2 ,23.4 ,10.6 ,4.55 ,480 ,-,16.71 ,-,0.43 ,21.0 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,18.4 ,64.31 ,""
2013/12/18 5:00,-2039 ,-2091 ,DS,DS,31.2 ,24.8 ,27.8 ,26.6 ,0.22 ,24.9 ,28.1 ,20.0 ,27.2 ,27.5 ,27.7 ,27.0 ,26.9 ,25.7 ,28.0 ,28.2 ,28.6 ,24.2 ,26.7 ,182.4 ,23.2 ,23.4 ,10.6 ,4.68 ,480 ,-,16.71 ,-,0.43 ,21.6 ,0.11 ,0.10 ,1.75 ,1.06 ,0.13 ,,18.4 ,63.65 ,""
2013/12/18 11:00,-2027 ,-2088 ,DS,DS,31.1 ,24.8 ,27.8 ,26.5 ,0.22 ,24.8 ,28.1 ,19.9 ,27.2 ,27.4 ,27.7 ,26.9 ,26.8 ,25.6 ,28.0 ,28.2 ,28.6 ,24.0 ,26.6 ,182.4 ,23.1 ,23.3 ,10.6 ,4.58 ,480 ,-,16.71 ,-,0.43 ,21.3 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.5 ,65.16 ,""
2013/12/18 17:00,-2007 ,-2076 ,DS,DS,31.0 ,24.6 ,27.7 ,26.5 ,0.23 ,24.9 ,28.0 ,19.9 ,27.1 ,27.4 ,27.6 ,26.9 ,26.8 ,25.5 ,27.9 ,28.1 ,28.6 ,24.0 ,26.6 ,182.3 ,23.1 ,23.3 ,10.7 ,4.58 ,480 ,-,16.71 ,-,0.43 ,21.1 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.4 ,29.46 ,""
2013/12/18 23:00,-1996 ,-2070 ,DS,DS,30.9 ,24.6 ,27.7 ,26.4 ,0.23 ,24.9 ,28.0 ,19.9 ,27.1 ,27.3 ,27.6 ,26.9 ,26.7 ,25.5 ,27.9 ,28.1 ,28.5 ,23.9 ,26.5 ,182.2 ,23.1 ,23.3 ,10.7 ,4.58 ,480 ,-,16.71 ,-,0.43 ,21.2 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.5 ,29.71 ,""
2013/12/19 5:00,-1980 ,-2058 ,DS,DS,30.9 ,24.6 ,27.6 ,26.4 ,0.23 ,24.9 ,27.9 ,19.9 ,27.0 ,27.3 ,27.5 ,26.8 ,26.7 ,25.5 ,27.8 ,28.0 ,28.5 ,23.9 ,26.4 ,182.1 ,23.1 ,23.3 ,10.8 ,4.58 ,480 ,-,16.71 ,-,0.43 ,21.4 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.6 ,30.48 ,""
2013/12/19 11:00,-1970 ,-2056 ,DS,DS,30.8 ,24.5 ,27.6 ,26.4 ,0.23 ,24.8 ,27.9 ,19.9 ,27.0 ,27.2 ,27.5 ,26.8 ,26.6 ,25.4 ,27.8 ,28.0 ,28.5 ,23.9 ,26.4 ,182.0 ,23.1 ,23.3 ,11.0 ,5.24 ,480 ,-,16.71 ,-,0.43 ,21.1 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.6 ,30.65 ,""
2013/12/19 17:00,-1946 ,-2041 ,DS,DS,30.7 ,24.5 ,27.6 ,26.3 ,0.22 ,24.7 ,27.9 ,19.9 ,27.0 ,27.2 ,27.5 ,26.7 ,26.6 ,25.4 ,27.8 ,28.0 ,28.4 ,23.9 ,26.4 ,181.9 ,23.0 ,23.3 ,11.2 ,7.00 ,480 ,-,16.71 ,-,0.43 ,21.0 ,0.10 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.5 ,52.23 ,""
2013/12/19 23:00,-1908 ,-2013 ,DS,DS,30.7 ,24.5 ,27.5 ,26.3 ,0.23 ,24.7 ,27.8 ,19.9 ,26.9 ,27.2 ,27.4 ,26.7 ,26.6 ,25.3 ,27.7 ,27.9 ,28.3 ,23.9 ,26.3 ,181.6 ,23.0 ,23.2 ,11.5 ,6.92 ,480 ,-,16.71 ,-,0.43 ,21.6 ,0.10 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.6 ,52.60 ,""
2013/12/20 5:00,-1852 ,-1996 ,DS,DS,30.6 ,24.5 ,27.5 ,26.2 ,0.22 ,24.7 ,27.8 ,19.9 ,26.9 ,27.1 ,27.3 ,26.7 ,26.6 ,25.3 ,27.6 ,27.8 ,28.2 ,23.9 ,26.1 ,181.2 ,23.0 ,23.2 ,11.6 ,7.00 ,480 ,-,16.71 ,-,0.43 ,21.3 ,0.10 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.6 ,53.09 ,""
2013/12/20 11:00,-1808 ,-1989 ,DS,DS,30.5 ,24.4 ,27.5 ,26.2 ,0.22 ,24.6 ,27.7 ,19.8 ,26.8 ,27.1 ,27.3 ,26.6 ,26.5 ,25.3 ,27.6 ,27.8 ,28.2 ,23.9 ,26.2 ,180.9 ,23.0 ,23.1 ,11.7 ,7.07 ,480 ,-,16.71 ,-,0.43 ,21.1 ,0.09 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.5 ,53.21 ,""
2013/12/20 17:00,-1807 ,-1993 ,DS,DS,30.5 ,24.4 ,27.4 ,26.1 ,0.20 ,24.5 ,27.7 ,19.8 ,26.8 ,27.0 ,27.3 ,26.6 ,26.5 ,25.3 ,27.6 ,27.7 ,28.2 ,23.7 ,26.2 ,180.9 ,23.0 ,23.1 ,11.6 ,7.07 ,480 ,-,16.71 ,-,0.43 ,21.5 ,0.10 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.4 ,53.84 ,""
2013/12/20 23:00,-1850 ,-2022 ,DS,DS,30.4 ,24.3 ,27.3 ,26.1 ,0.21 ,24.4 ,27.6 ,19.8 ,26.7 ,27.0 ,27.3 ,26.6 ,26.4 ,25.1 ,27.5 ,27.7 ,28.3 ,23.4 ,25.9 ,181.1 ,22.9 ,23.1 ,11.6 ,7.04 ,480 ,-,16.71 ,-,0.43 ,21.4 ,0.10 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.4 ,54.35 ,""
2013/12/21 5:00,-1870 ,-2030 ,DS,DS,30.4 ,24.2 ,27.3 ,26.0 ,0.22 ,24.3 ,27.6 ,19.7 ,26.7 ,26.9 ,27.2 ,26.5 ,26.4 ,25.1 ,27.5 ,27.6 ,28.2 ,23.3 ,26.0 ,181.2 ,22.9 ,23.1 ,11.6 ,7.07 ,480 ,-,16.71 ,-,0.43 ,21.4 ,0.10 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.0 ,53.90 ,""
2013/12/21 11:00,-1891 ,-2031 ,DS,DS,30.3 ,24.2 ,27.2 ,26.0 ,0.22 ,24.3 ,27.6 ,19.6 ,26.6 ,26.9 ,27.2 ,26.4 ,26.3 ,25.0 ,27.4 ,27.6 ,28.2 ,23.2 ,26.0 ,181.3 ,22.8 ,23.1 ,11.5 ,6.99 ,480 ,-,16.71 ,-,0.43 ,21.9 ,0.10 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.2 ,54.26 ,""
2013/12/21 17:00,-1919 ,-2041 ,DS,DS,30.3 ,24.1 ,27.2 ,26.0 ,0.22 ,24.3 ,27.5 ,19.6 ,26.6 ,26.8 ,27.2 ,26.4 ,26.3 ,24.9 ,27.3 ,27.6 ,28.1 ,23.1 ,26.0 ,181.5 ,22.8 ,23.0 ,11.5 ,5.53 ,480 ,-,16.71 ,-,0.43 ,20.3 ,0.10 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.2 ,55.09 ,""
2013/12/21 23:00,-1941 ,-2049 ,DS,DS,30.2 ,24.1 ,27.2 ,25.9 ,0.23 ,24.3 ,27.5 ,19.5 ,26.6 ,26.8 ,27.1 ,26.4 ,26.3 ,24.9 ,27.3 ,27.5 ,27.9 ,23.0 ,26.0 ,181.6 ,22.8 ,23.0 ,11.5 ,5.31 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.1 ,55.32 ,""
2013/12/22 5:00,-1965 ,-2066 ,DS,DS,30.2 ,24.1 ,27.1 ,25.9 ,0.22 ,24.3 ,27.4 ,19.5 ,26.5 ,26.8 ,27.1 ,26.4 ,26.3 ,24.9 ,27.3 ,27.5 ,27.7 ,23.0 ,25.9 ,181.7 ,22.8 ,23.0 ,11.4 ,5.24 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.08 ,1.75 ,1.06 ,0.13 ,,17.9 ,55.21 ,""
2013/12/22 11:00,-1986 ,-2073 ,DS,DS,30.1 ,24.0 ,27.1 ,25.8 ,0.22 ,24.3 ,27.4 ,19.4 ,26.4 ,26.7 ,27.1 ,26.3 ,26.2 ,24.8 ,27.2 ,27.5 ,27.7 ,22.9 ,25.9 ,181.9 ,22.8 ,23.0 ,11.3 ,5.08 ,479 ,-,16.70 ,-,0.43 ,20.4 ,0.11 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.0 ,55.20 ,""
2013/12/22 17:00,-2015 ,-2094 ,DS,DS,30.1 ,24.0 ,27.0 ,25.7 ,0.21 ,24.2 ,27.3 ,19.4 ,26.4 ,26.7 ,27.1 ,26.2 ,26.2 ,24.8 ,27.2 ,27.4 ,27.6 ,22.8 ,25.8 ,182.2 ,22.7 ,22.9 ,11.3 ,4.24 ,479 ,-,16.70 ,-,0.43 ,21.8 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.2 ,55.79 ,""
2013/12/22 23:00,-2045 ,-2105 ,DS,DS,30.1 ,24.0 ,27.0 ,25.7 ,0.21 ,24.2 ,27.3 ,19.3 ,26.4 ,26.6 ,27.0 ,26.2 ,26.1 ,24.7 ,27.2 ,27.4 ,27.6 ,22.6 ,25.8 ,182.3 ,22.7 ,22.9 ,11.2 ,4.21 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.2 ,55.95 ,""
2013/12/23 5:00,-2036 ,-2106 ,DS,DS,30.0 ,23.9 ,26.9 ,25.6 ,0.22 ,24.1 ,27.2 ,19.2 ,26.3 ,26.6 ,26.9 ,26.1 ,26.1 ,24.7 ,27.1 ,27.3 ,27.6 ,22.5 ,25.7 ,182.3 ,22.6 ,22.8 ,11.2 ,4.08 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,18.0 ,55.22 ,""
2013/12/23 11:00,-2029 ,-2091 ,DS,DS,29.9 ,23.9 ,26.9 ,25.6 ,0.22 ,24.1 ,27.2 ,19.2 ,26.3 ,26.6 ,26.9 ,26.1 ,26.1 ,24.7 ,27.1 ,27.3 ,27.6 ,22.3 ,25.6 ,182.4 ,22.6 ,22.8 ,11.1 ,4.08 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.11 ,0.09 ,1.75 ,1.06 ,0.13 ,,17.9 ,55.84 ,""
2013/12/23 17:00,-2017 ,-2092 ,DS,DS,29.9 ,23.8 ,26.8 ,25.6 ,0.22 ,24.2 ,27.1 ,19.2 ,26.3 ,26.5 ,26.9 ,26.1 ,26.1 ,24.7 ,27.0 ,27.2 ,27.5 ,22.3 ,25.6 ,182.4 ,22.6 ,22.8 ,11.1 ,3.95 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.11 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.0 ,56.16 ,""
2013/12/23 23:00,-2011 ,-2084 ,DS,DS,29.8 ,23.8 ,26.8 ,25.5 ,0.21 ,24.2 ,27.1 ,19.1 ,26.2 ,26.5 ,26.8 ,26.0 ,26.0 ,24.6 ,27.0 ,27.2 ,27.4 ,22.3 ,25.6 ,182.4 ,22.6 ,22.8 ,11.1 ,3.90 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.11 ,0.08 ,1.75 ,1.06 ,0.13 ,,18.0 ,56.35 ,""
2013/12/24 5:00,-1996 ,-2075 ,DS,DS,29.8 ,23.8 ,26.8 ,25.5 ,0.21 ,24.1 ,27.1 ,19.1 ,26.2 ,26.4 ,26.8 ,26.0 ,26.0 ,24.6 ,27.0 ,27.2 ,27.4 ,22.2 ,25.5 ,182.2 ,22.6 ,22.8 ,11.0 ,3.84 ,479 ,-,16.70 ,-,0.43 ,21.8 ,0.10 ,0.08 ,1.75 ,1.05 ,0.13 ,,18.0 ,55.68 ,""
2013/12/24 11:00,-1977 ,-2067 ,DS,DS,29.8 ,23.7 ,26.8 ,25.5 ,0.22 ,24.0 ,27.0 ,19.1 ,26.1 ,26.4 ,26.8 ,26.0 ,25.9 ,24.6 ,26.9 ,27.1 ,27.4 ,22.1 ,25.5 ,182.1 ,22.5 ,22.7 ,11.0 ,3.77 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.10 ,0.08 ,1.75 ,1.05 ,0.13 ,,18.1 ,56.30 ,""
2013/12/24 17:00,-2001 ,-2084 ,DS,DS,29.7 ,23.7 ,26.7 ,25.3 ,0.21 ,24.0 ,27.0 ,19.0 ,26.1 ,26.4 ,26.7 ,26.0 ,25.9 ,24.5 ,26.9 ,27.1 ,27.4 ,21.8 ,25.4 ,182.4 ,22.5 ,22.7 ,10.8 ,3.71 ,478 ,-,16.68 ,-,0.43 ,21.2 ,0.10 ,0.09 ,1.74 ,1.05 ,0.13 ,,18.1 ,56.36 ,""
2013/12/24 23:00,-2050 ,-2102 ,DS,DS,29.6 ,23.7 ,26.6 ,25.2 ,0.21 ,23.7 ,26.9 ,18.9 ,26.0 ,26.3 ,26.7 ,25.8 ,25.7 ,24.4 ,26.9 ,27.0 ,27.4 ,21.3 ,25.3 ,182.6 ,22.5 ,22.7 ,10.7 ,3.68 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.11 ,0.10 ,1.74 ,1.05 ,0.13 ,,17.9 ,56.05 ,""
2013/12/25 5:00,-2057 ,-2098 ,DS,DS,29.6 ,23.6 ,26.6 ,25.1 ,0.22 ,23.5 ,26.9 ,18.8 ,25.9 ,26.2 ,26.6 ,25.7 ,25.6 ,24.2 ,26.8 ,27.0 ,27.3 ,20.9 ,25.2 ,182.8 ,22.5 ,22.6 ,10.5 ,3.58 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.11 ,0.10 ,1.74 ,1.05 ,0.13 ,,17.7 ,55.40 ,""
2013/12/25 11:00,-2051 ,-2095 ,DS,DS,29.5 ,23.5 ,26.5 ,25.1 ,0.22 ,23.5 ,26.8 ,18.8 ,25.8 ,26.1 ,26.5 ,25.7 ,25.5 ,24.2 ,26.7 ,26.9 ,27.3 ,20.9 ,25.0 ,183.0 ,22.4 ,22.6 ,-,-,479 ,-,16.70 ,-,0.43 ,21.5 ,0.11 ,0.10 ,1.74 ,1.05 ,0.13 ,,17.6 ,55.06 ,""
2013/12/25 17:00,-2054 ,-2101 ,DS,DS,29.4 ,23.4 ,26.5 ,25.0 ,0.23 ,23.4 ,26.7 ,18.8 ,25.8 ,26.1 ,26.5 ,25.6 ,25.5 ,24.2 ,26.7 ,26.8 ,27.3 ,20.9 ,24.9 ,183.0 ,22.4 ,22.6 ,10.6 ,3.59 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.11 ,0.10 ,1.74 ,1.05 ,0.13 ,,17.8 ,55.61 ,""
2013/12/25 23:00,-2065 ,-2097 ,DS,DS,29.4 ,23.4 ,26.4 ,25.0 ,0.22 ,23.3 ,26.7 ,18.7 ,25.8 ,26.1 ,26.5 ,25.5 ,25.4 ,24.2 ,26.6 ,26.8 ,27.2 ,20.8 ,24.9 ,183.1 ,22.4 ,22.6 ,10.5 ,3.59 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.11 ,0.10 ,1.74 ,1.05 ,0.13 ,,17.7 ,54.92 ,""
2013/12/26 5:00,-2023 ,-2073 ,DS,DS,29.3 ,23.4 ,26.4 ,24.9 ,0.20 ,23.3 ,26.7 ,18.6 ,25.7 ,26.0 ,26.4 ,25.4 ,25.4 ,24.1 ,26.6 ,26.8 ,27.2 ,20.7 ,24.8 ,182.7 ,22.3 ,22.5 ,10.4 ,3.57 ,479 ,-,16.70 ,-,0.43 ,21.9 ,0.11 ,0.09 ,1.74 ,1.05 ,0.13 ,,17.4 ,54.12 ,""
2013/12/26 11:00,-1985 ,-2056 ,DS,DS,29.3 ,23.3 ,26.4 ,24.9 ,0.23 ,23.3 ,26.6 ,18.6 ,25.7 ,26.0 ,26.4 ,25.4 ,25.3 ,24.0 ,26.6 ,26.7 ,27.1 ,20.8 ,24.6 ,182.5 ,22.3 ,22.5 ,10.3 ,3.43 ,479 ,-,16.70 ,-,0.43 ,21.1 ,0.10 ,0.09 ,1.74 ,1.05 ,0.13 ,,17.4 ,53.56 ,""
2013/12/26 17:00,-1931 ,-2023 ,DS,DS,29.3 ,23.3 ,26.3 ,24.8 ,0.22 ,23.2 ,26.6 ,18.7 ,25.6 ,25.9 ,26.3 ,25.3 ,25.3 ,24.0 ,26.5 ,26.6 ,26.9 ,21.2 ,24.6 ,182.2 ,22.3 ,22.5 ,10.4 ,3.43 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.10 ,0.09 ,1.74 ,1.05 ,0.13 ,,17.8 ,53.38 ,""
2013/12/26 23:00,-1857 ,-2008 ,DS,DS,29.2 ,23.3 ,26.3 ,24.7 ,0.23 ,23.2 ,26.6 ,18.7 ,25.6 ,25.9 ,26.3 ,25.3 ,25.2 ,24.0 ,26.4 ,26.6 ,26.7 ,21.5 ,24.5 ,181.7 ,22.3 ,22.5 ,10.7 ,3.49 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.1 ,53.07 ,""
2013/12/27 5:00,-1792 ,-1992 ,DS,DS,29.1 ,23.2 ,26.3 ,24.7 ,0.23 ,23.2 ,26.5 ,18.7 ,25.5 ,25.8 ,26.2 ,25.3 ,25.1 ,24.0 ,26.4 ,26.6 ,26.6 ,21.7 ,24.5 ,181.3 ,22.2 ,22.4 ,10.9 ,3.49 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.09 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.2 ,52.70 ,""
2013/12/27 11:00,-1775 ,-1981 ,DS,DS,29.1 ,23.2 ,26.2 ,24.6 ,0.23 ,23.2 ,26.5 ,18.7 ,25.5 ,25.8 ,26.2 ,25.2 ,25.1 ,23.9 ,26.4 ,26.5 ,26.6 ,21.7 ,24.5 ,181.1 ,22.2 ,22.4 ,11.2 ,5.46 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.09 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.2 ,52.18 ,""
2013/12/27 17:00,-1773 ,-1994 ,DS,DS,29.1 ,23.2 ,26.1 ,24.6 ,0.21 ,23.1 ,26.4 ,18.6 ,25.4 ,25.7 ,26.1 ,25.2 ,25.1 ,23.9 ,26.3 ,26.4 ,26.6 ,21.7 ,24.4 ,181.1 ,22.2 ,22.4 ,11.2 ,5.32 ,479 ,-,16.70 ,-,0.43 ,21.6 ,0.09 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.1 ,51.67 ,""
2013/12/27 23:00,-1782 ,-1996 ,DS,DS,29.0 ,23.1 ,26.1 ,24.6 ,0.22 ,23.0 ,26.4 ,18.5 ,25.4 ,25.7 ,26.1 ,25.1 ,25.0 ,23.9 ,26.3 ,26.4 ,26.5 ,21.5 ,24.4 ,181.2 ,22.1 ,22.3 ,11.2 ,5.29 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.09 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.0 ,50.89 ,""
2013/12/28 5:00,-1808 ,-2004 ,DS,DS,29.0 ,23.1 ,26.0 ,24.5 ,0.22 ,23.0 ,26.4 ,18.4 ,25.4 ,25.6 ,26.0 ,25.1 ,24.9 ,23.9 ,26.2 ,26.4 ,26.5 ,21.4 ,24.3 ,181.4 ,22.1 ,22.3 ,10.9 ,5.19 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,17.8 ,50.08 ,""
2013/12/28 11:00,-1833 ,-2004 ,DS,DS,29.0 ,23.1 ,26.0 ,24.4 ,0.22 ,22.9 ,26.3 ,18.4 ,25.3 ,25.6 ,26.0 ,25.1 ,24.9 ,23.8 ,26.1 ,26.3 ,26.4 ,21.3 ,24.4 ,181.5 ,22.1 ,22.3 ,10.7 ,5.19 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,17.6 ,49.28 ,""
2013/12/28 17:00,-1859 ,-2013 ,DS,DS,28.9 ,23.0 ,26.0 ,24.4 ,0.22 ,22.8 ,26.2 ,18.4 ,25.2 ,25.5 ,25.9 ,25.0 ,24.9 ,23.7 ,26.1 ,26.3 ,26.4 ,21.2 ,24.3 ,181.6 ,22.1 ,22.3 ,10.3 ,5.06 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.09 ,0.08 ,1.74 ,1.05 ,0.13 ,,17.6 ,48.60 ,""
2013/12/28 23:00,-1883 ,-2019 ,DS,DS,28.9 ,22.9 ,25.9 ,24.3 ,0.21 ,22.8 ,26.2 ,18.3 ,25.2 ,25.5 ,25.9 ,24.9 ,24.8 ,23.6 ,26.0 ,26.2 ,26.4 ,21.1 ,24.3 ,181.7 ,22.1 ,22.2 ,10.1 ,5.03 ,479 ,-,16.70 ,-,0.43 ,21.4 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,17.4 ,47.78 ,""
2013/12/29 5:00,-1905 ,-2019 ,DS,DS,28.8 ,22.9 ,25.8 ,24.3 ,0.22 ,22.8 ,26.1 ,18.2 ,25.1 ,25.5 ,25.8 ,24.9 ,24.7 ,23.5 ,26.0 ,26.2 ,26.3 ,21.0 ,24.2 ,181.9 ,22.0 ,22.2 ,9.8 ,4.93 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.10 ,0.09 ,1.74 ,1.05 ,0.13 ,,17.3 ,46.89 ,""
2013/12/29 11:00,-1929 ,-2021 ,DS,DS,28.7 ,22.8 ,25.8 ,24.2 ,0.22 ,22.7 ,26.1 ,18.1 ,25.1 ,25.4 ,25.8 ,24.9 ,24.7 ,23.5 ,25.9 ,26.1 ,26.3 ,20.7 ,24.2 ,182.1 ,22.0 ,22.2 ,9.6 ,4.85 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.10 ,0.09 ,1.74 ,1.05 ,0.13 ,,17.1 ,46.06 ,""
2013/12/29 17:00,-1932 ,-2029 ,DS,DS,28.7 ,22.8 ,25.7 ,24.2 ,0.22 ,22.6 ,26.0 ,18.1 ,25.1 ,25.3 ,25.7 ,24.8 ,24.7 ,23.5 ,25.9 ,26.1 ,26.3 ,20.7 ,24.1 ,182.1 ,21.9 ,22.1 ,9.4 ,4.77 ,479 ,-,16.70 ,-,0.43 ,20.7 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,17.1 ,45.53 ,""
2013/12/29 23:00,-1935 ,-2026 ,DS,DS,28.6 ,22.7 ,25.7 ,24.1 ,0.21 ,22.6 ,26.0 ,18.1 ,25.0 ,25.3 ,25.7 ,24.7 ,24.6 ,23.4 ,25.8 ,26.0 ,26.2 ,20.7 ,24.0 ,182.2 ,21.9 ,22.1 ,9.2 ,4.69 ,479 ,-,16.70 ,-,0.43 ,20.6 ,0.10 ,0.09 ,1.74 ,1.05 ,0.13 ,,17.1 ,44.83 ,""
2013/12/30 5:00,-1915 ,-2015 ,DS,DS,28.5 ,22.6 ,25.6 ,24.0 ,0.21 ,22.5 ,25.9 ,18.0 ,24.9 ,25.3 ,25.6 ,24.7 ,24.5 ,23.4 ,25.8 ,26.0 ,26.2 ,20.7 ,24.0 ,182.1 ,21.9 ,22.1 ,9.2 ,4.66 ,479 ,-,16.70 ,-,0.43 ,20.8 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,17.2 ,44.23 ,""
2013/12/30 11:00,-1912 ,-2018 ,DS,DS,28.5 ,22.6 ,25.6 ,24.0 ,0.22 ,22.4 ,25.9 ,18.1 ,24.9 ,25.2 ,25.6 ,24.6 ,24.5 ,23.3 ,25.7 ,25.9 ,26.1 ,20.7 ,23.9 ,182.1 ,21.9 ,22.1 ,9.2 ,4.59 ,479 ,-,16.70 ,-,0.43 ,21.7 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,17.5 ,43.80 ,""
2013/12/30 17:00,-1904 ,-2025 ,DS,DS,28.4 ,22.5 ,25.5 ,23.9 ,0.22 ,22.4 ,25.8 ,18.1 ,24.8 ,25.1 ,25.5 ,24.6 ,24.4 ,23.3 ,25.7 ,25.9 ,25.9 ,20.9 ,23.9 ,182.0 ,21.9 ,22.1 ,9.4 ,4.56 ,479 ,-,16.70 ,-,0.43 ,21.2 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.0 ,43.64 ,""
2013/12/30 23:00,-1902 ,-2021 ,DS,DS,28.4 ,22.5 ,25.5 ,23.9 ,0.22 ,22.3 ,25.8 ,18.1 ,24.7 ,25.1 ,25.5 ,24.5 ,24.4 ,23.2 ,25.6 ,25.8 ,25.8 ,21.0 ,23.9 ,182.0 ,21.8 ,22.0 ,9.6 ,4.59 ,479 ,-,16.70 ,-,0.43 ,21.3 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.3 ,43.25 ,""
2013/12/31 5:00,-1901 ,-2021 ,DS,DS,28.3 ,22.5 ,25.4 ,23.8 ,0.21 ,22.3 ,25.7 ,18.1 ,24.7 ,25.0 ,25.4 ,24.5 ,24.3 ,23.2 ,25.6 ,25.8 ,25.7 ,21.0 ,23.9 ,182.0 ,21.8 ,22.0 ,9.8 ,4.46 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.2 ,42.70 ,""
2013/12/31 11:00,-1913 ,-2015 ,DS,DS,28.3 ,22.4 ,25.4 ,23.8 ,0.22 ,22.2 ,25.7 ,18.0 ,24.7 ,25.0 ,25.4 ,24.4 ,24.3 ,23.2 ,25.5 ,25.7 ,25.7 ,21.0 ,23.8 ,182.1 ,21.8 ,22.0 ,10.0 ,4.46 ,479 ,-,16.70 ,-,0.43 ,20.4 ,0.10 ,0.08 ,1.74 ,1.05 ,0.13 ,,18.3 ,42.23 ,""
2013/12/31 17:00,-1910 ,-2028 ,DS,DS,28.3 ,22.4 ,25.3 ,23.8 ,0.22 ,22.1 ,25.6 ,18.1 ,24.6 ,24.9 ,25.3 ,24.3 ,24.2 ,23.1 ,25.5 ,25.6 ,25.6 ,21.0 ,23.9 ,182.1 ,21.8 ,21.9 ,10.2 ,4.49 ,479 ,-,16.70 ,-,0.43 ,21.0 ,0.09 ,0.08 ,1.73 ,1.05 ,0.13 ,,18.5 ,41.81 ,""
2013/12/31 23:00,-1899 ,-2013 ,DS,DS,28.3 ,22.3 ,25.3 ,23.7 ,0.22 ,22.1 ,25.6 ,18.0 ,24.6 ,24.9 ,25.3 ,24.3 ,24.2 ,23.1 ,25.5 ,25.7 ,25.6 ,21.1 ,23.9 ,182.0 ,21.7 ,21.9 ,10.3 ,4.43 ,479 ,-,16.70 ,-,0.43 ,21.5 ,0.09 ,0.09 ,1.74 ,1.05 ,0.13 ,,18.6 ,41.22 ,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,��,�~100mm,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,Instrument failure,,,""
